Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,880.0,67.5,1.05,18.8,505.5,971.13,722.49
2018,1,11,13,30,873.0,67.0,1.2,18.8,490.0,948.32,711.25
2018,1,11,13,45,862.5,65.5,1.35,18.75,467.5,917.92,694.75
2018,1,11,14,0,852.0,64.0,1.5,18.7,445.0,884.94,676.07
2018,1,11,14,15,835.5,62.5,1.55,18.5,416.0,844.22,650.68
2018,1,11,14,30,819.0,61.0,1.6,18.3,387.0,810.97,630.08
2018,1,11,14,45,789.5,60.0,1.7,18.1,351.5,756.17,594.04
2018,1,11,15,0,760.0,59.0,1.8,17.9,316.0,700.97,556.69
2018,1,11,15,15,699.0,59.0,1.8,17.9,273.5,623.22,500.12
2018,1,11,15,30,638.0,59.0,1.8,17.9,231.0,553.24,447.72
2018,1,11,15,45,559.5,55.0,1.35,16.55,187.5,466.1,378.4
2018,1,11,16,0,481.0,51.0,0.9,15.2,144.0,384.86,311.42
2018,1,11,16,15,343.0,45.0,0.9,14.7,102.5,274.36,219.96
2018,1,11,16,30,205.0,39.0,0.9,14.2,61.0,177.57,136.36
2018,1,11,16,45,132.0,25.0,0.95,13.7,36.5,108.97,49.53
2018,1,11,17,0,59.0,11.0,1.0,13.2,12.0,32.21,0.0
2018,1,11,17,15,29.5,5.5,0.95,13.1,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,7,15,82.5,7.5,1.7,9.25,10.0,0.0,0.0
2018,1,12,7,30,165.0,15.0,1.8,9.6,20.0,78.87,0.0
2018,1,12,7,45,289.5,24.5,1.85,9.95,51.0,185.47,113.1
2018,1,12,8,0,414.0,34.0,1.9,10.3,82.0,282.46,225.45
2018,1,12,8,15,311.0,52.0,2.0,10.75,96.5,263.88,217.64
2018,1,12,8,30,208.0,70.0,2.1,11.2,111.0,223.19,186.56
2018,1,12,8,45,254.5,84.0,2.15,11.65,146.0,279.74,235.9
2018,1,12,9,0,301.0,98.0,2.2,12.1,181.0,340.35,287.07
2018,1,12,9,15,361.0,104.5,2.25,12.7,218.5,423.61,354.95
2018,1,12,9,30,421.0,111.0,2.3,13.3,256.0,494.38,411.17
2018,1,12,9,45,543.0,102.5,2.35,13.95,309.5,611.12,501.73
2018,1,12,10,0,665.0,94.0,2.4,14.6,363.0,727.96,587.13
2018,1,12,10,15,712.5,92.0,2.45,15.05,398.5,790.1,630.1
2018,1,12,10,30,760.0,90.0,2.5,15.5,434.0,845.99,668.15
2018,1,12,10,45,720.0,103.5,2.6,16.0,442.0,850.63,669.49
2018,1,12,11,0,680.0,117.0,2.7,16.5,450.0,843.94,663.32
2018,1,12,11,15,706.5,115.5,2.75,16.75,470.5,880.8,688.62
2018,1,12,11,30,733.0,114.0,2.8,17.0,491.0,915.52,711.89
2018,1,12,11,45,723.5,118.5,2.85,17.3,495.0,918.79,713.03
2018,1,12,12,0,714.0,123.0,2.9,17.6,499.0,918.89,712.41
2018,1,12,12,15,745.0,115.5,2.95,17.7,507.5,942.63,729.01
2018,1,12,12,30,776.0,108.0,3.0,17.8,516.0,962.98,743.13
2018,1,12,12,45,844.5,90.0,3.0,17.9,528.5,998.08,767.13
2018,1,12,13,0,913.0,72.0,3.0,18.0,541.0,1022.66,783.78
2018,1,12,13,15,903.0,71.0,3.0,17.95,523.5,998.97,768.12
2018,1,12,13,30,893.0,70.0,3.0,17.9,506.0,972.22,750.87
2018,1,12,13,45,865.5,69.0,3.0,17.8,475.5,925.97,720.12
2018,1,12,14,0,838.0,68.0,3.0,17.7,445.0,888.34,695.3
2018,1,12,14,15,828.5,63.5,2.95,17.45,416.5,839.86,662.41
2018,1,12,14,30,819.0,59.0,2.9,17.2,388.0,799.58,635.07
2018,1,12,14,45,796.0,58.5,2.8,16.95,355.0,760.19,607.59
2018,1,12,15,0,773.0,58.0,2.7,16.7,322.0,710.62,572.01
2018,1,12,15,15,653.0,65.5,2.7,16.7,270.0,601.89,490.62
2018,1,12,15,30,533.0,73.0,2.7,16.7,218.0,496.01,407.82
2018,1,12,15,45,465.5,65.5,2.05,15.15,177.0,416.25,343.35
2018,1,12,16,0,398.0,58.0,1.4,13.6,136.0,341.65,280.79
2018,1,12,16,15,322.5,48.0,1.35,12.85,101.0,263.13,213.86
2018,1,12,16,30,247.0,38.0,1.3,12.1,66.0,197.16,154.18
2018,1,12,16,45,165.0,25.0,1.25,11.4,40.0,124.72,65.4
2018,1,12,17,0,83.0,12.0,1.2,10.7,14.0,42.64,0.0
2018,1,12,17,15,41.5,6.0,1.2,10.4,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,7,15,17.0,5.5,2.05,8.4,6.0,0.0,0.0
2018,1,13,7,30,34.0,11.0,2.1,9.1,12.0,22.41,0.0
2018,1,13,7,45,116.5,26.5,2.2,9.75,38.5,106.75,64.49
2018,1,13,8,0,199.0,42.0,2.3,10.4,65.0,178.63,142.25
2018,1,13,8,15,266.0,54.0,2.4,11.05,99.0,240.25,198.41
2018,1,13,8,30,333.0,66.0,2.5,11.7,133.0,309.02,258.7
2018,1,13,8,45,385.0,76.0,2.6,12.4,170.0,371.63,312.26
2018,1,13,9,0,437.0,86.0,2.7,13.1,207.0,438.55,367.67
2018,1,13,9,15,508.0,89.0,2.6,13.8,249.5,522.11,434.19
2018,1,13,9,30,579.0,92.0,2.5,14.5,292.0,605.02,497.13
2018,1,13,9,45,574.0,103.0,2.45,15.2,318.5,636.85,518.6
2018,1,13,10,0,569.0,114.0,2.4,15.9,345.0,666.36,538.13
2018,1,13,10,15,641.0,107.5,2.45,16.7,385.0,743.81,592.96
2018,1,13,10,30,713.0,101.0,2.5,17.5,425.0,822.02,646.39
2018,1,13,10,45,697.0,108.0,2.5,18.25,437.5,833.78,651.27
2018,1,13,11,0,681.0,115.0,2.5,19.0,450.0,842.14,654.39
2018,1,13,11,15,734.5,108.5,2.55,19.55,479.5,899.54,692.75
2018,1,13,11,30,788.0,102.0,2.6,20.1,509.0,948.02,723.94
2018,1,13,11,45,856.5,86.5,2.65,20.6,534.5,1006.52,761.74
2018,1,13,12,0,925.0,71.0,2.7,21.1,560.0,1048.46,787.91
2018,1,13,12,15,900.0,77.5,2.65,21.3,553.5,1033.22,776.13
2018,1,13,12,30,875.0,84.0,2.6,21.5,547.0,1026.93,771.09
2018,1,13,12,45,894.0,78.0,2.5,21.75,545.0,1020.58,765.42
2018,1,13,13,0,913.0,72.0,2.4,22.0,543.0,1022.97,765.7
2018,1,13,13,15,906.5,70.5,2.25,22.0,527.0,1002.13,750.82
2018,1,13,13,30,900.0,69.0,2.1,22.0,511.0,978.11,734.15
2018,1,13,13,45,889.5,68.0,2.0,22.0,488.0,947.92,714.02
2018,1,13,14,0,879.0,67.0,1.9,22.0,465.0,915.03,692.13
2018,1,13,14,15,806.5,75.0,1.65,21.75,422.5,845.5,644.12
2018,1,13,14,30,734.0,83.0,1.4,21.5,380.0,771.62,592.75
2018,1,13,14,45,723.5,77.5,1.2,21.2,349.0,729.42,563.48
2018,1,13,15,0,713.0,72.0,1.0,20.9,318.0,685.75,532.32
2018,1,13,15,15,712.0,64.0,1.0,20.9,285.0,639.98,500.54
2018,1,13,15,30,711.0,56.0,1.0,20.9,252.0,597.65,470.21
2018,1,13,15,45,650.0,52.5,0.95,19.45,209.0,518.77,412.3
2018,1,13,16,0,589.0,49.0,0.9,18.0,166.0,449.56,358.19
2018,1,13,16,15,440.0,44.0,0.95,17.55,119.0,328.61,260.59
2018,1,13,16,30,291.0,39.0,1.0,17.1,72.0,220.72,169.72
2018,1,13,16,45,204.0,26.0,1.05,16.6,44.0,144.74,81.62
2018,1,13,17,0,117.0,13.0,1.1,16.1,16.0,57.09,0.0
2018,1,13,17,15,58.5,6.5,1.05,15.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,7,15,39.5,6.5,1.4,11.65,7.5,0.0,0.0
2018,1,14,7,30,79.0,13.0,1.4,12.2,15.0,42.03,0.0
2018,1,14,7,45,179.0,26.0,1.45,12.8,43.5,134.45,82.73
2018,1,14,8,0,279.0,39.0,1.5,13.4,72.0,214.71,169.43
2018,1,14,8,15,344.5,49.0,1.8,14.1,107.0,277.14,226.05
2018,1,14,8,30,410.0,59.0,2.1,14.8,142.0,351.36,289.99
2018,1,14,8,45,395.0,75.0,2.4,15.55,169.5,376.2,311.93
2018,1,14,9,0,380.0,91.0,2.7,16.3,197.0,403.4,334.45
2018,1,14,9,15,368.5,107.5,2.6,16.8,222.5,431.46,356.14
2018,1,14,9,30,357.0,124.0,2.5,17.3,248.0,457.46,375.29
2018,1,14,9,45,341.5,140.5,2.45,17.8,269.0,458.73,375.03
2018,1,14,10,0,326.0,157.0,2.4,18.3,290.0,476.9,387.33
2018,1,14,10,15,390.0,157.5,2.45,18.85,327.5,566.15,455.09
2018,1,14,10,30,454.0,158.0,2.5,19.4,365.0,638.16,508.2
2018,1,14,10,45,650.5,119.5,2.6,19.95,432.0,802.63,627.22
2018,1,14,11,0,847.0,81.0,2.7,20.5,499.0,954.58,730.39
2018,1,14,11,15,876.5,76.0,2.65,20.7,520.0,980.35,744.66
2018,1,14,11,30,906.0,71.0,2.6,20.9,541.0,1015.12,766.11
2018,1,14,11,45,789.5,103.0,2.6,21.15,517.0,958.52,726.47
2018,1,14,12,0,673.0,135.0,2.6,21.4,493.0,891.05,679.99
2018,1,14,12,15,427.5,180.5,2.5,21.35,408.0,683.82,531.94
2018,1,14,12,30,182.0,226.0,2.4,21.3,323.0,438.01,345.32
2018,1,14,12,45,149.0,225.5,2.3,21.3,304.0,403.19,318.93
2018,1,14,13,0,116.0,225.0,2.2,21.3,285.0,368.54,291.42
2018,1,14,13,15,222.0,207.5,2.0,21.2,318.5,450.55,357.69
2018,1,14,13,30,328.0,190.0,1.8,21.1,352.0,551.83,435.27
2018,1,14,13,45,533.0,143.0,1.6,20.95,392.5,707.21,550.6
2018,1,14,14,0,738.0,96.0,1.4,20.8,433.0,837.91,639.55
2018,1,14,14,15,660.0,104.0,1.25,20.5,391.0,755.75,581.2
2018,1,14,14,30,582.0,112.0,1.1,20.2,349.0,674.47,524.74
2018,1,14,14,45,423.0,118.0,0.9,19.95,282.5,519.2,410.81
2018,1,14,15,0,264.0,124.0,0.7,19.7,216.0,364.3,292.06
2018,1,14,15,15,286.5,112.0,0.7,19.7,201.0,356.81,287.89
2018,1,14,15,30,309.0,100.0,0.7,19.7,186.0,363.33,292.47
2018,1,14,15,45,259.0,87.0,0.75,18.5,151.0,285.13,231.15
2018,1,14,16,0,209.0,74.0,0.8,17.3,116.0,227.9,184.59
2018,1,14,16,15,174.0,58.5,0.85,16.8,87.5,180.5,144.13
2018,1,14,16,30,139.0,43.0,0.9,16.3,59.0,136.66,105.05
2018,1,14,16,45,84.0,27.0,1.0,15.75,35.5,82.26,47.83
2018,1,14,17,0,29.0,11.0,1.1,15.2,12.0,20.29,0.0
2018,1,14,17,15,14.5,5.5,1.05,15.2,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,7,15,4.0,2.0,0.95,11.3,2.0,0.0,0.0
2018,1,15,7,30,8.0,4.0,0.9,11.7,4.0,6.35,0.0
2018,1,15,7,45,13.0,8.5,0.9,12.05,9.5,14.36,4.11
2018,1,15,8,0,18.0,13.0,0.9,12.4,15.0,22.15,12.93
2018,1,15,8,15,9.0,13.5,0.95,13.05,14.5,15.65,7.82
2018,1,15,8,30,0.0,14.0,1.0,13.7,14.0,10.62,3.47
2018,1,15,8,45,0.0,27.5,1.05,14.3,27.5,20.94,12.38
2018,1,15,9,0,0.0,41.0,1.1,14.9,41.0,31.31,21.26
2018,1,15,9,15,0.0,53.5,1.2,15.3,53.5,40.94,29.44
2018,1,15,9,30,0.0,66.0,1.3,15.7,66.0,50.61,37.55
2018,1,15,9,45,10.0,84.0,1.35,16.1,88.0,74.34,57.83
2018,1,15,10,0,20.0,102.0,1.4,16.5,110.0,109.07,86.99
2018,1,15,10,15,105.5,150.0,1.55,17.2,198.0,258.3,211.1
2018,1,15,10,30,191.0,198.0,1.7,17.9,286.0,399.27,322.67
2018,1,15,10,45,292.0,194.5,1.9,18.65,336.0,516.34,412.83
2018,1,15,11,0,393.0,191.0,2.1,19.4,386.0,615.98,487.76
2018,1,15,11,15,391.5,197.0,2.15,19.75,396.0,628.55,495.23
2018,1,15,11,30,390.0,203.0,2.2,20.1,406.0,639.67,502.33
2018,1,15,11,45,378.0,209.5,2.25,20.45,409.0,639.3,500.89
2018,1,15,12,0,366.0,216.0,2.3,20.8,412.0,637.32,498.43
2018,1,15,12,15,383.5,213.0,2.05,20.55,418.0,652.18,508.81
2018,1,15,12,30,401.0,210.0,1.8,20.3,424.0,665.58,517.8
2018,1,15,12,45,440.0,196.0,1.55,20.0,428.0,710.48,549.12
2018,1,15,13,0,479.0,182.0,1.3,19.7,432.0,728.86,561.31
2018,1,15,13,15,491.0,173.0,1.15,19.35,423.0,723.2,557.15
2018,1,15,13,30,503.0,164.0,1.0,19.0,414.0,715.13,551.51
2018,1,15,13,45,459.5,166.0,0.85,18.6,386.5,664.62,514.82
2018,1,15,14,0,416.0,168.0,0.7,18.2,359.0,614.16,478.22
2018,1,15,14,15,369.0,163.5,0.65,17.9,325.0,532.66,419.98
2018,1,15,14,30,322.0,159.0,0.6,17.6,291.0,475.49,378.11
2018,1,15,14,45,242.0,151.5,0.55,17.3,246.0,389.4,312.39
2018,1,15,15,0,162.0,144.0,0.5,17.0,201.0,291.48,235.88
2018,1,15,15,15,167.0,128.0,0.5,17.0,181.0,271.26,220.84
2018,1,15,15,30,172.0,112.0,0.5,17.0,161.0,250.44,204.27
2018,1,15,15,45,141.5,95.0,0.65,16.15,131.0,204.04,166.69
2018,1,15,16,0,111.0,78.0,0.8,15.3,101.0,160.39,130.24
2018,1,15,16,15,88.0,61.0,0.85,14.8,76.5,123.89,98.64
2018,1,15,16,30,65.0,44.0,0.9,14.3,52.0,89.49,68.03
2018,1,15,16,45,48.0,28.5,1.0,13.8,33.0,60.19,35.85
2018,1,15,17,0,31.0,13.0,1.1,13.3,14.0,22.68,0.0
2018,1,15,17,15,15.5,6.5,1.05,13.05,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,12.9,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,13.2,9.0,11.07,0.0
2018,1,16,7,45,5.0,20.0,0.45,13.55,20.0,17.55,6.41
2018,1,16,8,0,0.0,31.0,0.4,13.9,31.0,24.34,14.5
2018,1,16,8,15,0.0,45.0,0.45,14.15,45.0,36.73,25.45
2018,1,16,8,30,0.0,59.0,0.5,14.4,59.0,48.93,36.11
2018,1,16,8,45,92.0,81.0,0.6,14.65,107.0,151.73,124.73
2018,1,16,9,0,184.0,103.0,0.7,14.9,155.0,261.25,216.11
2018,1,16,9,15,179.0,119.5,0.8,15.45,176.0,268.46,221.36
2018,1,16,9,30,174.0,136.0,0.9,16.0,197.0,289.96,238.11
2018,1,16,9,45,167.5,153.0,1.0,16.5,216.5,310.17,253.34
2018,1,16,10,0,161.0,170.0,1.1,17.0,236.0,329.64,267.68
2018,1,16,10,15,171.5,180.0,1.1,17.25,255.0,354.69,286.75
2018,1,16,10,30,182.0,190.0,1.1,17.5,274.0,380.1,305.82
2018,1,16,10,45,128.5,191.5,1.1,17.75,252.0,334.12,267.87
2018,1,16,11,0,75.0,193.0,1.1,18.0,230.0,263.69,210.96
2018,1,16,11,15,130.5,204.5,1.05,18.1,271.5,355.28,283.89
2018,1,16,11,30,186.0,216.0,1.0,18.2,313.0,426.47,338.54
2018,1,16,11,45,125.0,217.0,0.95,18.3,282.5,367.21,290.61
2018,1,16,12,0,64.0,218.0,0.9,18.4,252.0,283.03,223.91
2018,1,16,12,15,67.0,217.0,0.85,18.45,253.0,284.84,225.76
2018,1,16,12,30,70.0,216.0,0.8,18.5,254.0,286.68,227.16
2018,1,16,12,45,308.0,186.5,0.8,18.55,349.0,539.54,424.95
2018,1,16,13,0,546.0,157.0,0.8,18.6,444.0,766.55,586.98
2018,1,16,13,15,535.0,153.5,0.9,18.65,428.0,743.62,569.89
2018,1,16,13,30,524.0,150.0,1.0,18.7,412.0,718.9,554.69
2018,1,16,13,45,332.5,157.5,1.1,18.7,321.0,508.72,402.37
2018,1,16,14,0,141.0,165.0,1.2,18.7,230.0,311.0,249.55
2018,1,16,14,15,153.5,170.0,1.15,18.5,237.0,325.96,262.96
2018,1,16,14,30,166.0,175.0,1.1,18.3,244.0,340.54,274.79
2018,1,16,14,45,103.0,142.0,1.05,18.1,183.5,242.5,196.33
2018,1,16,15,0,40.0,109.0,1.0,17.9,123.0,134.1,107.49
2018,1,16,15,15,41.5,107.0,1.0,17.9,120.0,134.01,107.8
2018,1,16,15,30,43.0,105.0,1.0,17.9,117.0,134.88,108.42
2018,1,16,15,45,33.5,91.0,0.85,16.95,99.5,113.47,90.51
2018,1,16,16,0,24.0,77.0,0.7,16.0,82.0,93.25,73.31
2018,1,16,16,15,14.0,60.0,0.75,15.5,62.5,62.44,46.92
2018,1,16,16,30,4.0,43.0,0.8,15.0,43.0,41.13,28.28
2018,1,16,16,45,12.5,27.5,0.85,14.5,28.0,34.29,18.91
2018,1,16,17,0,21.0,12.0,0.9,14.0,13.0,17.89,0.0
2018,1,16,17,15,10.5,6.0,0.9,13.8,6.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,15,16.0,6.5,0.7,11.75,7.0,0.0,0.0
2018,1,17,7,30,32.0,13.0,0.8,12.2,14.0,22.92,0.0
2018,1,17,7,45,54.5,29.0,0.9,12.6,34.0,63.59,38.68
2018,1,17,8,0,77.0,45.0,1.0,13.0,54.0,96.55,74.35
2018,1,17,8,15,101.5,61.5,1.05,13.45,79.0,131.36,105.74
2018,1,17,8,30,126.0,78.0,1.1,13.9,104.0,168.59,138.42
2018,1,17,8,45,177.5,93.5,1.15,14.3,139.0,238.26,197.45
2018,1,17,9,0,229.0,109.0,1.2,14.7,174.0,300.35,249.02
2018,1,17,9,15,322.0,114.0,1.2,15.2,220.0,384.32,317.38
2018,1,17,9,30,415.0,119.0,1.2,15.7,266.0,495.61,403.88
2018,1,17,9,45,446.5,126.5,1.2,16.15,299.0,547.29,441.61
2018,1,17,10,0,478.0,134.0,1.2,16.6,332.0,599.95,479.57
2018,1,17,10,15,482.0,144.5,1.15,17.0,356.0,632.05,500.73
2018,1,17,10,30,486.0,155.0,1.1,17.4,380.0,662.72,520.57
2018,1,17,10,45,493.0,162.5,1.05,17.75,400.0,691.19,538.69
2018,1,17,11,0,500.0,170.0,1.0,18.1,420.0,718.11,555.43
2018,1,17,11,15,520.5,169.5,0.9,18.4,437.0,747.36,573.48
2018,1,17,11,30,541.0,169.0,0.8,18.7,454.0,775.11,589.75
2018,1,17,11,45,490.0,180.5,0.65,19.0,441.5,742.74,563.21
2018,1,17,12,0,439.0,192.0,0.5,19.3,429.0,707.3,535.13
2018,1,17,12,15,437.0,196.0,0.55,19.5,432.0,710.9,538.18
2018,1,17,12,30,435.0,200.0,0.6,19.7,435.0,712.53,539.46
2018,1,17,12,45,454.0,194.0,0.65,19.9,436.5,722.23,547.06
2018,1,17,13,0,473.0,188.0,0.7,20.1,438.0,729.65,553.07
2018,1,17,13,15,480.5,180.0,0.85,20.15,427.5,720.9,549.62
2018,1,17,13,30,488.0,172.0,1.0,20.2,417.0,709.92,544.66
2018,1,17,13,45,543.5,149.5,1.15,20.3,411.5,725.34,558.53
2018,1,17,14,0,599.0,127.0,1.3,20.4,406.0,746.19,575.21
2018,1,17,14,15,570.0,124.5,1.25,20.25,377.0,698.56,542.12
2018,1,17,14,30,541.0,122.0,1.2,20.1,348.0,642.15,502.97
2018,1,17,14,45,480.5,121.5,1.1,19.95,309.5,571.62,451.8
2018,1,17,15,0,420.0,121.0,1.0,19.8,271.0,503.86,401.04
2018,1,17,15,15,400.5,107.5,1.0,19.8,237.5,455.31,364.94
2018,1,17,15,30,381.0,94.0,1.0,19.8,204.0,407.36,328.05
2018,1,17,15,45,367.5,81.0,0.75,18.65,173.5,364.88,294.5
2018,1,17,16,0,354.0,68.0,0.5,17.5,143.0,323.0,259.96
2018,1,17,16,15,305.0,55.5,0.55,17.0,109.5,262.52,209.65
2018,1,17,16,30,256.0,43.0,0.6,16.5,76.0,207.07,161.39
2018,1,17,16,45,177.0,29.5,0.65,15.95,48.0,140.78,95.64
2018,1,17,17,0,98.0,16.0,0.7,15.4,20.0,52.04,0.0
2018,1,17,17,15,49.0,8.0,0.7,15.2,10.0,6.29,0.0
2018,1,17,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,18,7,15,35.0,7.5,1.05,10.7,8.5,0.0,0.0
2018,1,18,7,30,70.0,15.0,1.2,11.4,17.0,39.44,0.0
2018,1,18,7,45,120.5,29.5,1.3,12.15,41.0,102.37,66.58
2018,1,18,8,0,171.0,44.0,1.4,12.9,65.0,151.9,119.81
2018,1,18,8,15,210.5,59.0,1.45,13.45,95.5,199.11,162.5
2018,1,18,8,30,250.0,74.0,1.5,14.0,126.0,250.37,207.22
2018,1,18,8,45,275.0,89.0,1.55,14.55,158.0,295.78,245.81
2018,1,18,9,0,300.0,104.0,1.6,15.1,190.0,343.16,284.82
2018,1,18,9,15,318.5,117.5,1.65,15.7,220.5,385.46,318.5
2018,1,18,9,30,337.0,131.0,1.7,16.3,251.0,428.71,352.0
2018,1,18,9,45,309.0,149.5,1.8,16.9,268.0,440.4,359.32
2018,1,18,10,0,281.0,168.0,1.9,17.5,285.0,449.19,364.27
2018,1,18,10,15,299.5,178.0,1.95,17.75,310.5,486.35,392.41
2018,1,18,10,30,318.0,188.0,2.0,18.0,336.0,523.81,420.19
2018,1,18,10,45,290.5,203.5,2.1,18.3,343.5,524.41,418.83
2018,1,18,11,0,263.0,219.0,2.2,18.6,351.0,522.78,416.03
2018,1,18,11,15,274.0,224.0,2.3,18.65,365.5,544.24,432.27
2018,1,18,11,30,285.0,229.0,2.4,18.7,380.0,565.11,447.88
2018,1,18,11,45,274.5,233.5,2.55,18.75,380.5,562.79,445.87
2018,1,18,12,0,264.0,238.0,2.7,18.8,381.0,559.29,443.17
2018,1,18,12,15,307.5,229.0,2.75,18.75,396.0,593.18,470.06
2018,1,18,12,30,351.0,220.0,2.8,18.7,411.0,625.95,495.77
2018,1,18,12,45,437.5,198.0,2.9,18.65,432.5,709.9,559.82
2018,1,18,13,0,524.0,176.0,3.0,18.6,454.0,766.99,603.79
2018,1,18,13,15,525.5,169.0,3.0,18.5,441.5,752.71,593.86
2018,1,18,13,30,527.0,162.0,3.0,18.4,429.0,736.24,582.79
2018,1,18,13,45,541.0,150.5,3.0,18.3,414.0,724.21,575.05
2018,1,18,14,0,555.0,139.0,3.0,18.2,399.0,709.42,565.29
2018,1,18,14,15,493.5,142.5,3.0,17.95,363.5,641.84,516.06
2018,1,18,14,30,432.0,146.0,3.0,17.7,328.0,575.9,466.4
2018,1,18,14,45,399.5,137.0,3.05,17.5,294.5,522.25,426.07
2018,1,18,15,0,367.0,128.0,3.1,17.3,261.0,469.74,385.64
2018,1,18,15,15,310.5,119.0,3.1,17.3,222.5,383.04,316.62
2018,1,18,15,30,254.0,110.0,3.1,17.3,184.0,319.82,264.67
2018,1,18,15,45,191.5,96.0,2.75,16.35,147.0,250.89,207.46
2018,1,18,16,0,129.0,82.0,2.4,15.4,110.0,175.29,143.69
2018,1,18,16,15,105.0,64.5,2.2,14.95,84.0,136.6,109.96
2018,1,18,16,30,81.0,47.0,2.0,14.5,58.0,100.08,77.46
2018,1,18,16,45,54.5,31.0,1.8,14.0,37.0,66.81,44.64
2018,1,18,17,0,28.0,15.0,1.6,13.5,16.0,23.09,0.0
2018,1,18,17,15,14.0,7.5,1.65,13.4,8.0,10.81,0.0
2018,1,18,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,15,7.5,3.5,1.3,7.95,4.0,0.0,0.0
2018,1,19,7,30,15.0,7.0,1.5,8.5,8.0,11.4,0.0
2018,1,19,7,45,7.5,17.5,1.75,9.05,18.0,17.18,6.91
2018,1,19,8,0,0.0,28.0,2.0,9.6,28.0,21.38,12.35
2018,1,19,8,15,0.0,42.0,2.1,9.9,42.0,33.08,22.79
2018,1,19,8,30,0.0,56.0,2.2,10.2,56.0,45.27,33.57
2018,1,19,8,45,0.0,72.0,2.3,10.5,72.0,59.54,46.04
2018,1,19,9,0,0.0,88.0,2.4,10.8,88.0,73.85,58.37
2018,1,19,9,15,84.5,113.5,2.45,11.05,143.5,188.19,158.18
2018,1,19,9,30,169.0,139.0,2.5,11.3,199.0,288.03,243.12
2018,1,19,9,45,447.0,115.5,2.5,11.55,297.0,533.14,445.89
2018,1,19,10,0,725.0,92.0,2.5,11.8,395.0,772.41,627.23
2018,1,19,10,15,792.0,84.0,2.55,11.95,436.5,841.18,674.43
2018,1,19,10,30,859.0,76.0,2.6,12.1,478.0,916.77,727.09
2018,1,19,10,45,870.5,77.5,2.65,12.3,501.5,951.71,749.9
2018,1,19,11,0,882.0,79.0,2.7,12.5,525.0,983.97,771.11
2018,1,19,11,15,889.0,79.5,2.75,12.6,541.0,995.64,778.28
2018,1,19,11,30,896.0,80.0,2.8,12.7,557.0,1015.73,791.64
2018,1,19,11,45,864.5,89.5,2.85,12.8,555.5,1017.59,792.43
2018,1,19,12,0,833.0,99.0,2.9,12.9,554.0,1002.73,781.98
2018,1,19,12,15,804.0,104.5,2.95,12.85,544.0,981.62,767.87
2018,1,19,12,30,775.0,110.0,3.0,12.8,534.0,964.76,756.89
2018,1,19,12,45,583.0,150.5,3.1,12.8,467.0,812.89,648.99
2018,1,19,13,0,391.0,191.0,3.2,12.8,400.0,650.4,526.82
2018,1,19,13,15,470.0,170.0,3.2,12.7,414.5,698.73,567.21
2018,1,19,13,30,549.0,149.0,3.2,12.6,429.0,742.12,601.19
2018,1,19,13,45,362.0,150.0,3.25,12.5,331.5,552.68,454.76
2018,1,19,14,0,175.0,151.0,3.3,12.4,234.0,345.82,287.74
2018,1,19,14,15,138.0,126.0,3.3,12.2,189.0,257.87,216.47
2018,1,19,14,30,101.0,101.0,3.3,12.0,144.0,193.2,162.25
2018,1,19,14,45,100.5,103.5,3.3,11.85,143.0,192.89,162.27
2018,1,19,15,0,100.0,106.0,3.3,11.7,142.0,192.83,162.29
2018,1,19,15,15,71.0,90.5,3.3,11.7,114.5,149.84,125.15
2018,1,19,15,30,42.0,75.0,3.3,11.7,87.0,96.97,79.25
2018,1,19,15,45,46.0,73.0,2.9,10.95,84.5,97.74,80.01
2018,1,19,16,0,50.0,71.0,2.5,10.2,82.0,99.37,81.12
2018,1,19,16,15,45.0,56.0,2.25,9.6,64.0,79.59,63.38
2018,1,19,16,30,40.0,41.0,2.0,9.0,46.0,69.01,53.07
2018,1,19,16,45,26.0,26.0,1.75,8.45,29.0,36.5,23.01
2018,1,19,17,0,12.0,11.0,1.5,7.9,12.0,16.48,0.0
2018,1,19,17,15,6.0,5.5,1.55,7.75,6.0,6.43,0.0
2018,1,19,17,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,1,20,7,15,106.5,9.0,2.7,5.35,13.0,0.0,0.0
2018,1,20,7,30,213.0,18.0,2.8,5.7,26.0,97.48,0.0
2018,1,20,7,45,364.0,26.5,2.9,6.1,63.0,219.07,155.01
2018,1,20,8,0,515.0,35.0,3.0,6.5,100.0,320.72,262.25
2018,1,20,8,15,594.5,40.5,3.15,7.1,144.0,401.12,336.44
2018,1,20,8,30,674.0,46.0,3.3,7.7,188.0,487.95,412.87
2018,1,20,8,45,723.0,49.0,3.5,8.25,232.0,558.21,473.38
2018,1,20,9,0,772.0,52.0,3.7,8.8,276.0,631.13,532.74
2018,1,20,9,15,803.5,55.0,3.75,9.3,317.0,693.31,580.31
2018,1,20,9,30,835.0,58.0,3.8,9.8,358.0,755.94,626.81
2018,1,20,9,45,857.5,60.0,3.85,10.25,395.0,801.24,659.04
2018,1,20,10,0,880.0,62.0,3.9,10.7,432.0,853.45,695.9
2018,1,20,10,15,894.0,63.5,3.9,11.0,462.0,896.08,725.07
2018,1,20,10,30,908.0,65.0,3.9,11.3,492.0,936.56,752.34
2018,1,20,10,45,918.0,66.0,3.9,11.6,515.5,970.18,774.36
2018,1,20,11,0,928.0,67.0,3.9,11.9,539.0,1000.96,794.26
2018,1,20,11,15,933.0,68.0,3.9,12.05,555.0,1023.77,808.9
2018,1,20,11,30,938.0,69.0,3.9,12.2,571.0,1043.22,821.29
2018,1,20,11,45,939.5,69.5,3.9,12.35,578.5,1054.98,828.41
2018,1,20,12,0,941.0,70.0,3.9,12.5,586.0,1063.12,833.23
2018,1,20,12,15,936.5,72.0,3.95,12.55,586.0,1063.45,833.49
2018,1,20,12,30,932.0,74.0,4.0,12.6,586.0,1060.1,831.43
2018,1,20,12,45,923.0,76.0,4.0,12.65,577.5,1048.54,823.46
2018,1,20,13,0,914.0,78.0,4.0,12.7,569.0,1033.5,813.28
2018,1,20,13,15,906.5,77.0,4.0,12.7,553.0,1012.74,799.36
2018,1,20,13,30,899.0,76.0,4.0,12.7,537.0,988.76,783.29
2018,1,20,13,45,878.0,77.0,4.0,12.65,511.5,962.59,765.84
2018,1,20,14,0,857.0,78.0,4.0,12.6,486.0,922.43,738.23
2018,1,20,14,15,851.5,74.5,3.95,12.4,459.5,888.49,715.19
2018,1,20,14,30,846.0,71.0,3.9,12.2,433.0,851.93,689.96
2018,1,20,14,45,824.0,68.5,3.8,12.05,397.0,800.34,652.8
2018,1,20,15,0,802.0,66.0,3.7,11.9,361.0,747.69,614.3
2018,1,20,15,15,762.0,63.5,3.7,11.9,319.0,680.6,563.9
2018,1,20,15,30,722.0,61.0,3.7,11.9,277.0,614.54,513.01
2018,1,20,15,45,653.0,58.0,3.05,10.95,231.0,534.81,448.19
2018,1,20,16,0,584.0,55.0,2.4,10.0,185.0,455.57,381.11
2018,1,20,16,15,535.5,47.0,2.1,9.25,145.5,387.63,321.83
2018,1,20,16,30,487.0,39.0,1.8,8.5,106.0,323.84,263.37
2018,1,20,16,45,359.0,30.0,1.55,7.75,69.0,227.17,170.94
2018,1,20,17,0,231.0,21.0,1.3,7.0,32.0,130.59,0.0
2018,1,20,17,15,115.5,10.5,1.25,6.8,16.0,48.75,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,7,15,49.5,8.0,0.45,5.15,10.0,6.29,0.0
2018,1,21,7,30,99.0,16.0,0.5,5.6,20.0,51.13,0.0
2018,1,21,7,45,159.5,30.0,0.5,6.05,46.0,130.41,92.04
2018,1,21,8,0,220.0,44.0,0.5,6.5,72.0,186.04,150.63
2018,1,21,8,15,341.5,53.5,0.45,7.2,117.0,275.36,228.5
2018,1,21,8,30,463.0,63.0,0.4,7.9,162.0,382.23,317.56
2018,1,21,8,45,603.0,59.5,0.35,8.6,217.5,495.27,407.88
2018,1,21,9,0,743.0,56.0,0.3,9.3,273.0,614.54,497.66
2018,1,21,9,15,619.0,82.5,0.4,10.2,280.5,592.19,478.79
2018,1,21,9,30,495.0,109.0,0.5,11.1,288.0,543.9,441.2
2018,1,21,9,45,643.0,93.5,0.6,12.0,350.5,677.82,540.53
2018,1,21,10,0,791.0,78.0,0.7,12.9,413.0,805.41,627.79
2018,1,21,10,15,833.0,74.5,0.75,13.3,449.0,865.03,665.68
2018,1,21,10,30,875.0,71.0,0.8,13.7,485.0,913.41,696.26
2018,1,21,10,45,883.5,73.5,0.85,14.15,508.5,946.81,716.52
2018,1,21,11,0,892.0,76.0,0.9,14.6,532.0,977.42,735.04
2018,1,21,11,15,897.5,76.5,1.0,14.75,547.5,999.49,749.84
2018,1,21,11,30,903.0,77.0,1.1,14.9,563.0,1018.36,762.76
2018,1,21,11,45,904.0,78.5,1.2,15.05,571.5,1030.62,771.52
2018,1,21,12,0,905.0,80.0,1.3,15.2,580.0,1039.38,778.22
2018,1,21,12,15,905.5,80.0,1.35,15.2,580.5,1042.16,780.72
2018,1,21,12,30,906.0,80.0,1.4,15.2,581.0,1041.38,781.15
2018,1,21,12,45,903.0,79.5,1.5,15.25,573.5,1032.85,777.42
2018,1,21,13,0,900.0,79.0,1.6,15.3,566.0,1020.84,771.56
2018,1,21,13,15,894.0,78.0,1.6,15.15,551.0,1001.8,760.11
2018,1,21,13,30,888.0,77.0,1.6,15.0,536.0,979.54,746.66
2018,1,21,13,45,858.5,80.0,1.65,14.9,508.5,948.08,727.61
2018,1,21,14,0,829.0,83.0,1.7,14.8,481.0,902.89,699.0
2018,1,21,14,15,709.5,99.5,1.7,14.6,425.5,796.94,626.75
2018,1,21,14,30,590.0,116.0,1.7,14.4,370.0,687.96,550.36
2018,1,21,14,45,575.5,108.0,1.65,14.15,339.5,644.55,520.3
2018,1,21,15,0,561.0,100.0,1.6,13.9,309.0,600.27,488.38
2018,1,21,15,15,533.5,92.5,1.6,13.9,273.5,546.04,447.37
2018,1,21,15,30,506.0,85.0,1.6,13.9,238.0,492.52,405.58
2018,1,21,15,45,444.5,77.5,1.2,12.85,197.0,411.55,340.37
2018,1,21,16,0,383.0,70.0,0.8,11.8,156.0,342.84,283.09
2018,1,21,16,15,353.0,57.5,0.85,11.5,123.5,291.39,239.15
2018,1,21,16,30,323.0,45.0,0.9,11.2,91.0,242.77,195.41
2018,1,21,16,45,196.5,32.0,0.9,10.9,57.0,152.39,113.87
2018,1,21,17,0,70.0,19.0,0.9,10.6,23.0,56.71,0.0
2018,1,21,17,15,35.0,9.5,0.9,10.6,11.5,19.74,0.0
2018,1,21,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
