Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,8.4,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,8.9,5.0,4.41,0.0
2018,3,14,6,45,3.0,12.5,1.45,9.35,12.5,9.92,1.67
2018,3,14,7,0,0.0,20.0,1.7,9.8,20.0,15.22,7.25
2018,3,14,7,15,0.0,24.5,1.8,10.15,24.5,18.65,10.47
2018,3,14,7,30,0.0,29.0,1.9,10.5,29.0,22.09,13.59
2018,3,14,7,45,0.0,25.0,2.05,10.8,25.0,19.03,10.96
2018,3,14,8,0,0.0,21.0,2.2,11.1,21.0,15.98,8.28
2018,3,14,8,15,0.0,28.0,2.3,11.3,28.0,21.35,12.9
2018,3,14,8,30,0.0,35.0,2.4,11.5,35.0,26.73,17.48
2018,3,14,8,45,0.0,31.0,2.55,11.75,31.0,23.68,14.76
2018,3,14,9,0,0.0,27.0,2.7,12.0,27.0,20.63,12.07
2018,3,14,9,15,0.0,35.0,2.7,12.0,35.0,26.79,17.28
2018,3,14,9,30,0.0,43.0,2.7,12.0,43.0,32.96,22.47
2018,3,14,9,45,0.0,76.5,2.7,12.05,76.5,58.87,44.29
2018,3,14,10,0,0.0,110.0,2.7,12.1,110.0,85.5,66.47
2018,3,14,10,15,0.0,122.5,2.65,12.2,122.5,95.76,74.81
2018,3,14,10,30,0.0,135.0,2.6,12.3,135.0,106.11,83.2
2018,3,14,10,45,4.0,167.0,2.6,12.45,170.0,136.71,108.36
2018,3,14,11,0,8.0,199.0,2.6,12.6,205.0,168.07,133.85
2018,3,14,11,15,8.0,199.0,2.55,12.65,205.0,168.15,133.69
2018,3,14,11,30,8.0,199.0,2.5,12.7,205.0,168.23,133.62
2018,3,14,11,45,10.5,204.5,2.5,12.8,212.5,175.53,139.52
2018,3,14,12,0,13.0,210.0,2.5,12.9,220.0,182.85,145.43
2018,3,14,12,15,38.5,271.5,2.5,12.9,301.5,283.08,226.38
2018,3,14,12,30,64.0,333.0,2.5,12.9,383.0,370.66,295.24
2018,3,14,12,45,44.0,308.0,2.5,12.9,342.0,324.88,258.65
2018,3,14,13,0,24.0,283.0,2.5,12.9,301.0,258.88,206.27
2018,3,14,13,15,60.0,305.5,2.5,12.9,350.0,336.65,269.25
2018,3,14,13,30,96.0,328.0,2.5,12.9,399.0,392.73,313.95
2018,3,14,13,45,155.0,326.0,2.5,12.9,436.0,463.8,370.42
2018,3,14,14,0,214.0,324.0,2.5,12.9,473.0,509.75,407.11
2018,3,14,14,15,197.5,297.0,2.5,12.85,429.5,460.57,369.69
2018,3,14,14,30,181.0,270.0,2.5,12.8,386.0,412.01,332.77
2018,3,14,14,45,209.5,240.5,2.5,12.75,367.5,397.31,323.02
2018,3,14,15,0,238.0,211.0,2.5,12.7,349.0,395.89,323.12
2018,3,14,15,15,366.0,184.5,2.5,12.7,378.5,464.13,379.11
2018,3,14,15,30,494.0,158.0,2.5,12.7,408.0,502.53,410.37
2018,3,14,15,45,631.5,118.0,2.5,12.4,405.5,527.09,430.43
2018,3,14,16,0,769.0,78.0,2.5,12.1,403.0,525.97,429.17
2018,3,14,16,15,668.0,82.5,2.25,11.7,339.0,437.23,356.28
2018,3,14,16,30,567.0,87.0,2.0,11.3,275.0,356.21,288.68
2018,3,14,16,45,531.0,75.0,1.75,10.85,227.0,294.64,235.17
2018,3,14,17,0,495.0,63.0,1.5,10.4,179.0,236.58,183.19
2018,3,14,17,15,477.5,51.0,1.4,9.8,140.0,187.28,137.33
2018,3,14,17,30,460.0,39.0,1.3,9.2,101.0,139.84,92.82
2018,3,14,17,45,307.0,28.5,1.15,8.55,62.0,76.42,39.45
2018,3,14,18,0,154.0,18.0,1.0,7.9,23.0,25.87,0.0
2018,3,14,18,15,77.0,9.0,1.0,7.7,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.0,1.2,5.2,12.5,0.0,0.0
2018,3,15,6,30,172.0,18.0,1.4,6.0,25.0,27.55,0.0
2018,3,15,6,45,289.5,30.0,1.55,6.75,62.0,76.29,41.95
2018,3,15,7,0,407.0,42.0,1.7,7.5,99.0,132.52,90.16
2018,3,15,7,15,535.0,47.0,1.85,8.1,155.0,199.73,147.6
2018,3,15,7,30,663.0,52.0,2.0,8.7,211.0,281.4,218.66
2018,3,15,7,45,714.5,56.0,2.1,9.35,264.5,347.37,278.02
2018,3,15,8,0,766.0,60.0,2.2,10.0,318.0,418.05,339.58
2018,3,15,8,15,798.5,64.0,2.25,10.45,370.5,483.52,395.19
2018,3,15,8,30,831.0,68.0,2.3,10.9,423.0,550.81,450.2
2018,3,15,8,45,853.5,71.5,2.35,11.4,472.5,612.9,499.16
2018,3,15,9,0,876.0,75.0,2.4,11.9,522.0,669.69,542.6
2018,3,15,9,15,891.5,77.5,2.5,12.2,566.0,724.64,583.82
2018,3,15,9,30,907.0,80.0,2.6,12.5,610.0,778.27,621.25
2018,3,15,9,45,918.0,82.5,2.7,12.85,648.5,826.72,654.29
2018,3,15,10,0,929.0,85.0,2.8,13.2,687.0,872.92,685.37
2018,3,15,10,15,937.0,86.5,2.9,13.4,718.5,912.91,712.18
2018,3,15,10,30,945.0,88.0,3.0,13.6,750.0,949.98,736.84
2018,3,15,10,45,879.0,117.0,3.1,13.8,749.0,957.33,740.83
2018,3,15,11,0,813.0,146.0,3.2,14.0,748.0,946.18,732.35
2018,3,15,11,15,632.5,214.0,3.35,14.05,688.5,866.79,676.16
2018,3,15,11,30,452.0,282.0,3.5,14.1,629.0,761.7,597.04
2018,3,15,11,45,420.5,301.5,3.65,14.2,627.0,755.57,592.43
2018,3,15,12,0,389.0,321.0,3.8,14.3,625.0,725.51,570.16
2018,3,15,12,15,278.5,342.0,3.95,14.25,559.5,638.72,503.74
2018,3,15,12,30,168.0,363.0,4.1,14.2,494.0,527.24,417.68
2018,3,15,12,45,113.5,336.0,4.2,14.15,424.0,444.14,353.53
2018,3,15,13,0,59.0,309.0,4.3,14.1,354.0,339.3,270.91
2018,3,15,13,15,45.0,293.5,4.4,14.0,327.5,309.35,247.46
2018,3,15,13,30,31.0,278.0,4.5,13.9,301.0,279.84,223.94
2018,3,15,13,45,24.0,247.0,4.6,13.75,264.5,242.06,193.98
2018,3,15,14,0,17.0,216.0,4.7,13.6,228.0,190.67,152.64
2018,3,15,14,15,11.0,191.0,4.7,13.4,198.5,163.26,130.45
2018,3,15,14,30,5.0,166.0,4.7,13.2,169.0,136.5,108.58
2018,3,15,14,45,10.0,181.0,4.7,13.0,187.0,153.49,123.13
2018,3,15,15,0,15.0,196.0,4.7,12.8,205.0,170.51,137.7
2018,3,15,15,15,13.5,182.0,4.7,12.8,189.5,156.94,126.74
2018,3,15,15,30,12.0,168.0,4.7,12.8,174.0,143.57,115.92
2018,3,15,15,45,68.0,165.0,4.5,12.2,194.5,184.39,151.61
2018,3,15,16,0,124.0,162.0,4.3,11.6,215.0,220.49,182.62
2018,3,15,16,15,125.0,143.5,4.05,11.3,191.0,196.16,162.04
2018,3,15,16,30,126.0,125.0,3.8,11.0,167.0,171.67,140.96
2018,3,15,16,45,84.5,95.5,3.55,10.7,121.5,120.09,96.85
2018,3,15,17,0,43.0,66.0,3.3,10.4,76.0,68.52,52.71
2018,3,15,17,15,29.0,50.0,3.05,10.15,56.0,48.58,35.27
2018,3,15,17,30,15.0,34.0,2.8,9.9,36.0,30.48,19.57
2018,3,15,17,45,13.5,21.5,2.55,9.7,22.5,19.05,8.39
2018,3,15,18,0,12.0,9.0,2.3,9.5,9.0,7.95,0.0
2018,3,15,18,15,6.0,4.5,2.25,9.35,4.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.2,9.1,1.0,0.79,0.0
2018,3,16,6,30,0.0,2.0,2.4,9.3,2.0,1.57,0.0
2018,3,16,6,45,0.0,4.5,2.55,9.55,4.5,3.4,0.0
2018,3,16,7,0,0.0,7.0,2.7,9.8,7.0,5.3,0.0
2018,3,16,7,15,0.0,11.0,2.85,9.95,11.0,8.34,1.58
2018,3,16,7,30,0.0,15.0,3.0,10.1,15.0,11.39,4.29
2018,3,16,7,45,0.0,19.0,3.15,10.3,19.0,14.45,6.97
2018,3,16,8,0,0.0,23.0,3.3,10.5,23.0,17.51,9.63
2018,3,16,8,15,0.0,30.0,3.4,10.6,30.0,22.88,14.25
2018,3,16,8,30,0.0,37.0,3.5,10.7,37.0,28.27,18.84
2018,3,16,8,45,0.5,67.0,3.6,10.8,67.5,51.71,38.91
2018,3,16,9,0,1.0,97.0,3.7,10.9,98.0,75.73,59.22
2018,3,16,9,15,35.5,161.5,3.75,11.0,182.5,163.66,133.79
2018,3,16,9,30,70.0,226.0,3.8,11.1,267.0,252.61,207.43
2018,3,16,9,45,69.5,249.5,3.9,11.15,292.5,277.82,227.25
2018,3,16,10,0,69.0,273.0,4.0,11.2,318.0,303.07,247.1
2018,3,16,10,15,35.5,205.0,4.1,11.2,228.0,209.75,170.26
2018,3,16,10,30,2.0,137.0,4.2,11.2,138.0,109.48,86.35
2018,3,16,10,45,2.5,145.5,4.3,11.2,147.0,117.07,92.65
2018,3,16,11,0,3.0,154.0,4.4,11.2,156.0,124.71,98.89
2018,3,16,11,15,82.5,197.0,4.5,11.25,260.5,268.97,220.09
2018,3,16,11,30,162.0,240.0,4.6,11.3,365.0,411.36,335.9
2018,3,16,11,45,215.5,236.5,4.7,11.3,404.5,462.33,377.44
2018,3,16,12,0,269.0,233.0,4.8,11.3,444.0,513.1,418.76
2018,3,16,12,15,135.5,176.0,4.85,11.3,282.5,321.37,263.53
2018,3,16,12,30,2.0,119.0,4.9,11.3,121.0,95.0,73.85
2018,3,16,12,45,10.0,155.0,4.95,11.3,163.0,132.58,105.54
2018,3,16,13,0,18.0,191.0,5.0,11.3,205.0,183.91,148.11
2018,3,16,13,15,23.0,209.0,5.0,11.25,226.5,205.24,165.81
2018,3,16,13,30,28.0,227.0,5.0,11.2,248.0,226.55,183.5
2018,3,16,13,45,42.0,216.0,5.0,11.15,246.0,228.1,185.57
2018,3,16,14,0,56.0,205.0,5.0,11.1,244.0,228.87,187.04
2018,3,16,14,15,83.0,240.5,4.95,11.0,296.0,284.5,233.48
2018,3,16,14,30,110.0,276.0,4.9,10.9,348.0,357.22,293.01
2018,3,16,14,45,145.0,260.0,4.85,10.85,349.0,363.86,299.69
2018,3,16,15,0,180.0,244.0,4.8,10.8,350.0,367.42,303.88
2018,3,16,15,15,226.5,226.5,4.8,10.8,349.5,374.14,310.67
2018,3,16,15,30,273.0,209.0,4.8,10.8,349.0,389.72,324.1
2018,3,16,15,45,296.0,182.5,4.5,10.45,321.0,362.29,302.06
2018,3,16,16,0,319.0,156.0,4.2,10.1,293.0,332.02,277.08
2018,3,16,16,15,343.0,135.0,3.85,9.75,265.5,304.76,253.55
2018,3,16,16,30,367.0,114.0,3.5,9.4,238.0,284.25,234.52
2018,3,16,16,45,476.0,86.0,3.1,9.1,218.5,275.06,222.33
2018,3,16,17,0,585.0,58.0,2.7,8.8,199.0,256.71,199.4
2018,3,16,17,15,525.0,50.0,2.3,8.15,153.0,194.83,143.01
2018,3,16,17,30,465.0,42.0,1.9,7.5,107.0,139.78,93.33
2018,3,16,17,45,317.5,30.5,1.55,6.85,66.5,77.25,41.8
2018,3,16,18,0,170.0,19.0,1.2,6.2,26.0,26.71,0.0
2018,3,16,18,15,85.0,9.5,1.15,6.0,13.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,6.8,1.0,0.79,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.1,2.0,1.51,0.0
2018,3,17,6,45,0.0,5.0,1.55,7.4,5.0,3.78,0.0
2018,3,17,7,0,0.0,8.0,1.8,7.7,8.0,6.06,0.0
2018,3,17,7,15,0.0,11.5,1.9,7.85,11.5,8.72,1.98
2018,3,17,7,30,0.0,15.0,2.0,8.0,15.0,11.39,4.38
2018,3,17,7,45,4.0,50.5,2.05,8.2,52.0,40.18,29.62
2018,3,17,8,0,8.0,86.0,2.1,8.4,89.0,70.58,56.03
2018,3,17,8,15,43.5,127.0,2.1,8.6,146.0,129.77,106.85
2018,3,17,8,30,79.0,168.0,2.1,8.8,203.0,190.03,157.77
2018,3,17,8,45,217.5,186.5,2.1,9.0,296.5,319.67,266.06
2018,3,17,9,0,356.0,205.0,2.1,9.2,390.0,441.18,364.43
2018,3,17,9,15,348.5,226.5,2.1,9.35,420.5,475.38,390.0
2018,3,17,9,30,341.0,248.0,2.1,9.5,451.0,508.05,414.32
2018,3,17,9,45,427.0,238.0,2.05,9.7,508.0,598.29,483.6
2018,3,17,10,0,513.0,228.0,2.0,9.9,565.0,678.38,543.28
2018,3,17,10,15,554.0,225.0,1.95,10.05,604.5,730.31,580.27
2018,3,17,10,30,595.0,222.0,1.9,10.2,644.0,782.43,616.89
2018,3,17,10,45,719.5,179.0,1.85,10.35,706.5,879.62,685.44
2018,3,17,11,0,844.0,136.0,1.8,10.5,769.0,961.59,739.07
2018,3,17,11,15,852.5,134.5,1.8,10.6,785.0,984.3,752.49
2018,3,17,11,30,861.0,133.0,1.8,10.7,801.0,1003.63,764.4
2018,3,17,11,45,887.0,123.5,1.8,10.8,818.0,1013.69,770.24
2018,3,17,12,0,913.0,114.0,1.8,10.9,835.0,1034.86,783.72
2018,3,17,12,15,744.5,174.5,1.85,10.95,762.5,956.71,731.45
2018,3,17,12,30,576.0,235.0,1.9,11.0,690.0,849.34,657.21
2018,3,17,12,45,307.5,225.0,1.95,11.0,467.5,563.56,447.82
2018,3,17,13,0,39.0,215.0,2.0,11.0,245.0,226.54,181.42
2018,3,17,13,15,86.5,250.5,2.1,10.9,315.5,325.42,263.17
2018,3,17,13,30,134.0,286.0,2.2,10.8,386.0,403.6,325.7
2018,3,17,13,45,275.5,280.0,2.25,10.75,477.5,543.26,436.85
2018,3,17,14,0,417.0,274.0,2.3,10.7,569.0,673.13,536.51
2018,3,17,14,15,422.5,262.5,2.3,10.55,550.0,651.32,520.37
2018,3,17,14,30,428.0,251.0,2.3,10.4,531.0,627.47,503.77
2018,3,17,14,45,421.0,234.5,2.3,10.3,496.5,587.09,474.29
2018,3,17,15,0,414.0,218.0,2.3,10.2,462.0,545.82,443.72
2018,3,17,15,15,469.5,189.5,2.3,10.2,447.0,535.94,437.72
2018,3,17,15,30,525.0,161.0,2.3,10.2,432.0,519.46,425.79
2018,3,17,15,45,576.5,133.5,2.25,9.95,404.5,501.62,412.03
2018,3,17,16,0,628.0,106.0,2.2,9.7,377.0,470.4,386.73
2018,3,17,16,15,661.0,89.5,1.95,9.4,343.5,433.34,354.63
2018,3,17,16,30,694.0,73.0,1.7,9.1,310.0,391.18,316.68
2018,3,17,16,45,618.0,67.5,1.5,8.8,252.5,313.94,249.97
2018,3,17,17,0,542.0,62.0,1.3,8.5,195.0,244.61,188.98
2018,3,17,17,15,485.0,53.0,1.2,8.05,150.5,185.28,135.71
2018,3,17,17,30,428.0,44.0,1.1,7.6,106.0,132.48,88.56
2018,3,17,17,45,288.5,32.0,1.0,7.1,66.0,73.32,40.54
2018,3,17,18,0,149.0,20.0,0.9,6.6,26.0,25.52,0.0
2018,3,17,18,15,74.5,10.0,0.9,6.45,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,6,15,84.0,12.0,0.75,4.95,16.5,10.72,0.0
2018,3,18,6,30,168.0,24.0,0.8,5.3,33.0,35.17,0.0
2018,3,18,6,45,253.5,36.5,0.85,5.65,67.0,73.87,44.36
2018,3,18,7,0,339.0,49.0,0.9,6.0,101.0,120.7,83.92
2018,3,18,7,15,422.5,60.5,1.0,6.55,151.0,180.1,135.43
2018,3,18,7,30,506.0,72.0,1.1,7.1,201.0,247.07,194.08
2018,3,18,7,45,479.0,90.5,1.15,7.65,234.5,282.6,228.17
2018,3,18,8,0,452.0,109.0,1.2,8.2,268.0,318.6,260.87
2018,3,18,8,15,538.0,113.0,1.25,8.8,330.5,399.37,327.51
2018,3,18,8,30,624.0,117.0,1.3,9.4,393.0,483.49,394.74
2018,3,18,8,45,725.5,106.5,1.3,9.95,461.5,569.94,461.79
2018,3,18,9,0,827.0,96.0,1.3,10.5,530.0,661.49,530.43
2018,3,18,9,15,738.0,127.5,1.25,11.0,539.0,674.44,536.74
2018,3,18,9,30,649.0,159.0,1.2,11.5,548.0,673.95,533.36
2018,3,18,9,45,562.5,202.0,1.15,12.0,554.0,668.85,526.21
2018,3,18,10,0,476.0,245.0,1.1,12.5,560.0,662.99,518.04
2018,3,18,10,15,430.0,275.0,1.1,12.8,569.5,670.93,521.37
2018,3,18,10,30,384.0,305.0,1.1,13.1,579.0,656.85,509.12
2018,3,18,10,45,304.0,335.0,1.1,13.35,556.5,625.81,483.96
2018,3,18,11,0,224.0,365.0,1.1,13.6,534.0,568.46,440.09
2018,3,18,11,15,345.5,336.5,1.05,13.6,603.5,681.66,523.89
2018,3,18,11,30,467.0,308.0,1.0,13.6,673.0,796.94,604.17
2018,3,18,11,45,477.0,308.0,0.9,13.6,684.0,812.5,611.73
2018,3,18,12,0,487.0,308.0,0.8,13.6,695.0,825.79,618.92
2018,3,18,12,15,475.0,313.5,0.8,13.5,690.5,820.28,614.88
2018,3,18,12,30,463.0,319.0,0.8,13.4,686.0,812.29,609.51
2018,3,18,12,45,346.5,346.5,0.75,13.3,619.5,702.14,531.66
2018,3,18,13,0,230.0,374.0,0.7,13.2,553.0,591.15,452.12
2018,3,18,13,15,139.5,349.0,0.75,13.15,457.0,475.25,368.24
2018,3,18,13,30,49.0,324.0,0.8,13.1,361.0,340.86,266.81
2018,3,18,13,45,37.5,299.5,0.85,13.0,327.0,304.61,240.22
2018,3,18,14,0,26.0,275.0,0.9,12.9,293.0,250.74,198.72
2018,3,18,14,15,22.5,256.0,0.95,12.8,271.5,230.07,183.07
2018,3,18,14,30,19.0,237.0,1.0,12.7,250.0,209.73,167.33
2018,3,18,14,45,14.0,214.5,1.0,12.6,223.5,185.44,148.17
2018,3,18,15,0,9.0,192.0,1.0,12.5,197.0,161.73,129.28
2018,3,18,15,15,12.0,185.5,1.0,12.5,192.0,158.2,126.89
2018,3,18,15,30,15.0,179.0,1.0,12.5,187.0,154.46,124.24
2018,3,18,15,45,8.0,153.0,0.75,12.05,157.0,127.35,102.13
2018,3,18,16,0,1.0,127.0,0.5,11.6,127.0,101.22,80.66
2018,3,18,16,15,3.0,103.5,0.55,11.3,104.5,82.67,65.44
2018,3,18,16,30,5.0,80.0,0.6,11.0,82.0,64.17,49.89
2018,3,18,16,45,23.0,81.0,0.6,10.7,87.0,75.51,59.48
2018,3,18,17,0,41.0,82.0,0.6,10.4,92.0,81.46,63.8
2018,3,18,17,15,30.5,65.5,0.65,10.15,72.0,62.19,46.92
2018,3,18,17,30,20.0,49.0,0.7,9.9,52.0,44.34,31.27
2018,3,18,17,45,23.0,32.0,0.75,9.6,34.0,29.17,16.75
2018,3,18,18,0,26.0,15.0,0.8,9.3,16.0,14.07,0.0
2018,3,18,18,15,13.0,7.5,0.85,9.15,8.0,5.9,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.45,6.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,6,15,129.5,11.5,1.25,4.85,19.0,10.83,0.0
2018,3,19,6,30,259.0,23.0,1.4,5.8,38.0,42.24,3.34
2018,3,19,6,45,396.0,33.0,1.55,6.75,83.0,91.75,53.18
2018,3,19,7,0,533.0,43.0,1.7,7.7,128.0,156.45,105.7
2018,3,19,7,15,608.5,49.5,1.85,8.5,181.0,218.45,160.78
2018,3,19,7,30,684.0,56.0,2.0,9.3,234.0,288.87,223.59
2018,3,19,7,45,658.0,70.5,2.1,10.05,272.0,336.74,268.88
2018,3,19,8,0,632.0,85.0,2.2,10.8,310.0,380.37,308.51
2018,3,19,8,15,548.5,115.5,2.4,11.6,332.0,405.99,331.72
2018,3,19,8,30,465.0,146.0,2.6,12.4,354.0,415.49,340.17
2018,3,19,8,45,650.0,120.0,2.8,13.2,445.0,536.47,436.87
2018,3,19,9,0,835.0,94.0,3.0,14.0,536.0,663.41,535.01
2018,3,19,9,15,877.5,89.5,3.05,14.6,588.0,728.75,582.98
2018,3,19,9,30,920.0,85.0,3.1,15.2,640.0,787.92,624.1
2018,3,19,9,45,881.0,102.0,3.15,15.75,660.5,820.91,644.98
2018,3,19,10,0,842.0,119.0,3.2,16.3,681.0,840.5,656.33
2018,3,19,10,15,842.0,126.5,3.25,16.7,710.0,877.63,680.58
2018,3,19,10,30,842.0,134.0,3.3,17.1,739.0,911.56,702.24
2018,3,19,10,45,794.5,159.5,3.35,17.45,745.5,916.42,703.8
2018,3,19,11,0,747.0,185.0,3.4,17.8,752.0,925.48,708.64
2018,3,19,11,15,837.5,150.0,3.5,18.05,797.5,982.05,746.84
2018,3,19,11,30,928.0,115.0,3.6,18.3,843.0,1031.64,779.53
2018,3,19,11,45,888.0,135.0,3.65,18.55,837.5,1037.04,781.99
2018,3,19,12,0,848.0,155.0,3.7,18.8,832.0,1023.72,772.37
2018,3,19,12,15,679.0,229.0,3.65,18.75,771.0,943.04,717.02
2018,3,19,12,30,510.0,303.0,3.6,18.7,710.0,841.14,642.38
2018,3,19,12,45,581.5,270.5,3.55,18.65,729.5,874.63,668.58
2018,3,19,13,0,653.0,238.0,3.5,18.6,749.0,910.59,695.16
2018,3,19,13,15,647.0,234.0,3.35,18.6,731.5,889.86,679.93
2018,3,19,13,30,641.0,230.0,3.2,18.6,714.0,866.33,663.23
2018,3,19,13,45,688.5,199.5,3.05,18.55,704.5,863.87,662.77
2018,3,19,14,0,736.0,169.0,2.9,18.5,695.0,854.83,656.68
2018,3,19,14,15,706.0,172.5,2.7,18.5,659.0,808.27,623.66
2018,3,19,14,30,676.0,176.0,2.5,18.5,623.0,760.62,589.03
2018,3,19,14,45,603.0,184.5,2.35,18.5,566.0,683.38,532.51
2018,3,19,15,0,530.0,193.0,2.2,18.5,509.0,603.24,473.27
2018,3,19,15,15,443.5,197.0,2.2,18.5,448.5,520.97,411.69
2018,3,19,15,30,357.0,201.0,2.2,18.5,388.0,431.22,343.2
2018,3,19,15,45,355.5,170.5,1.85,17.95,341.5,381.1,304.87
2018,3,19,16,0,354.0,140.0,1.5,17.4,295.0,343.05,274.63
2018,3,19,16,15,455.5,114.0,1.3,16.8,288.5,345.51,275.54
2018,3,19,16,30,557.0,88.0,1.1,16.2,282.0,341.69,269.14
2018,3,19,16,45,527.0,78.0,0.9,15.55,237.5,285.36,220.92
2018,3,19,17,0,497.0,68.0,0.7,14.9,193.0,231.81,174.06
2018,3,19,17,15,402.5,58.5,0.7,14.4,144.0,165.64,118.66
2018,3,19,17,30,308.0,49.0,0.7,13.9,95.0,108.56,71.77
2018,3,19,17,45,201.5,33.5,0.7,13.45,59.0,59.63,33.35
2018,3,19,18,0,95.0,18.0,0.7,13.0,23.0,22.12,0.0
2018,3,19,18,15,47.5,9.0,0.7,12.8,11.5,7.08,0.0
2018,3,19,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.05,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.1,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.2,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,3.2,10.3,7.0,5.3,0.0
2018,3,20,7,15,0.0,8.5,3.0,10.3,8.5,6.44,0.0
2018,3,20,7,30,0.0,10.0,2.8,10.3,10.0,7.59,0.97
2018,3,20,7,45,0.0,13.0,2.65,10.3,13.0,9.88,2.98
2018,3,20,8,0,0.0,16.0,2.5,10.3,16.0,12.17,4.98
2018,3,20,8,15,0.0,20.5,2.65,10.4,20.5,15.62,7.94
2018,3,20,8,30,0.0,25.0,2.8,10.5,25.0,19.08,10.89
2018,3,20,8,45,0.0,36.0,2.95,10.6,36.0,27.53,18.11
2018,3,20,9,0,0.0,47.0,3.1,10.7,47.0,36.01,25.3
2018,3,20,9,15,0.0,75.0,3.25,10.85,75.0,57.67,43.63
2018,3,20,9,30,0.0,103.0,3.4,11.0,103.0,79.75,62.1
2018,3,20,9,45,0.0,105.5,3.55,11.1,105.5,81.77,63.6
2018,3,20,10,0,0.0,108.0,3.7,11.2,108.0,83.81,65.13
2018,3,20,10,15,0.0,96.0,3.85,11.35,96.0,74.17,56.91
2018,3,20,10,30,0.0,84.0,4.0,11.5,84.0,64.84,48.98
2018,3,20,10,45,0.0,80.0,4.1,11.6,80.0,61.77,46.32
2018,3,20,11,0,0.0,76.0,4.2,11.7,76.0,58.69,43.68
2018,3,20,11,15,0.0,75.0,4.3,11.85,75.0,57.94,42.98
2018,3,20,11,30,0.0,74.0,4.4,12.0,74.0,57.18,42.29
2018,3,20,11,45,0.0,75.0,4.5,12.15,75.0,57.97,42.9
2018,3,20,12,0,0.0,76.0,4.6,12.3,76.0,58.76,43.51
2018,3,20,12,15,0.0,70.5,4.65,12.4,70.5,54.49,39.94
2018,3,20,12,30,0.0,65.0,4.7,12.5,65.0,50.22,36.37
2018,3,20,12,45,0.0,67.5,4.7,12.55,67.5,52.15,37.99
2018,3,20,13,0,0.0,70.0,4.7,12.6,70.0,54.07,39.6
2018,3,20,13,15,0.0,72.0,4.6,12.65,72.0,55.6,40.91
2018,3,20,13,30,0.0,74.0,4.5,12.7,74.0,57.13,42.21
2018,3,20,13,45,0.0,73.5,4.4,12.75,73.5,56.71,41.91
2018,3,20,14,0,0.0,73.0,4.3,12.8,73.0,56.29,41.62
2018,3,20,14,15,0.0,67.5,4.2,12.75,67.5,51.99,38.11
2018,3,20,14,30,0.0,62.0,4.1,12.7,62.0,47.7,34.6
2018,3,20,14,45,0.0,58.0,3.95,12.7,58.0,44.58,32.06
2018,3,20,15,0,0.0,54.0,3.8,12.7,54.0,41.46,29.52
2018,3,20,15,15,0.0,65.0,3.8,12.7,65.0,49.92,36.78
2018,3,20,15,30,0.0,76.0,3.8,12.7,76.0,58.4,44.08
2018,3,20,15,45,0.0,94.0,3.65,12.55,94.0,72.67,56.36
2018,3,20,16,0,0.0,112.0,3.5,12.4,112.0,87.75,69.37
2018,3,20,16,15,2.0,110.0,3.45,12.3,110.5,87.46,69.36
2018,3,20,16,30,4.0,108.0,3.4,12.2,109.0,87.07,69.22
2018,3,20,16,45,5.0,95.5,3.4,12.1,97.0,77.24,60.88
2018,3,20,17,0,6.0,83.0,3.4,12.0,85.0,67.37,52.3
2018,3,20,17,15,3.0,63.0,3.3,11.9,64.0,50.06,37.25
2018,3,20,17,30,0.0,43.0,3.2,11.8,43.0,33.29,22.57
2018,3,20,17,45,5.5,28.0,3.1,11.7,28.5,22.18,12.02
2018,3,20,18,0,11.0,13.0,3.0,11.6,14.0,10.85,0.0
2018,3,20,18,15,5.5,6.5,2.95,11.55,7.0,5.11,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,21,5,45,1.0,0.5,1.85,13.25,0.5,0.0,0.0
2018,3,21,6,0,2.0,1.0,1.8,13.3,1.0,0.0,0.0
2018,3,21,6,15,2.0,3.5,1.95,13.45,3.5,2.78,0.0
2018,3,21,6,30,2.0,6.0,2.1,13.6,6.0,4.84,0.0
2018,3,21,6,45,1.0,8.0,2.3,13.75,8.0,6.19,0.0
2018,3,21,7,0,0.0,10.0,2.5,13.9,10.0,7.58,0.78
2018,3,21,7,15,0.0,16.5,2.65,14.05,16.5,12.53,5.1
2018,3,21,7,30,0.0,23.0,2.8,14.2,23.0,17.5,9.42
2018,3,21,7,45,0.0,40.5,2.95,14.3,40.5,30.92,20.95
2018,3,21,8,0,0.0,58.0,3.1,14.4,58.0,44.42,32.42
2018,3,21,8,15,0.5,82.0,3.2,14.55,82.0,63.44,48.43
2018,3,21,8,30,1.0,106.0,3.3,14.7,106.0,83.18,64.85
2018,3,21,8,45,12.0,154.0,3.35,14.85,160.0,130.04,103.78
2018,3,21,9,0,23.0,202.0,3.4,15.0,214.0,179.25,144.02
2018,3,21,9,15,36.0,229.5,3.45,15.2,250.5,226.47,182.06
2018,3,21,9,30,49.0,257.0,3.5,15.4,287.0,264.08,211.9
2018,3,21,9,45,59.5,280.0,3.55,15.55,318.5,296.58,237.36
2018,3,21,10,0,70.0,303.0,3.6,15.7,350.0,329.98,263.3
2018,3,21,10,15,60.5,309.5,3.65,15.9,351.5,330.46,262.7
2018,3,21,10,30,51.0,316.0,3.7,16.1,353.0,330.22,261.66
2018,3,21,10,45,53.0,327.0,3.8,16.25,366.5,344.33,272.3
2018,3,21,11,0,55.0,338.0,3.9,16.4,380.0,358.43,282.87
2018,3,21,11,15,74.5,360.5,3.95,16.5,419.0,400.8,315.77
2018,3,21,11,30,94.0,383.0,4.0,16.6,458.0,443.75,348.71
2018,3,21,11,45,109.5,388.0,4.05,16.7,476.0,464.92,364.93
2018,3,21,12,0,125.0,393.0,4.1,16.8,494.0,508.51,397.87
2018,3,21,12,15,263.0,370.5,4.05,16.85,582.5,643.57,502.14
2018,3,21,12,30,401.0,348.0,4.0,16.9,671.0,754.55,585.76
2018,3,21,12,45,298.0,363.0,4.0,17.0,601.5,666.62,518.46
2018,3,21,13,0,195.0,378.0,4.0,17.1,532.0,557.07,435.35
2018,3,21,13,15,130.5,363.0,4.0,17.1,465.0,477.27,374.36
2018,3,21,13,30,66.0,348.0,4.0,17.1,398.0,378.32,297.51
2018,3,21,13,45,85.0,343.5,4.05,17.15,406.0,389.41,307.35
2018,3,21,14,0,104.0,339.0,4.1,17.2,414.0,399.31,315.9
2018,3,21,14,15,76.0,310.0,4.1,17.15,363.5,343.38,272.26
2018,3,21,14,30,48.0,281.0,4.1,17.1,313.0,289.44,229.81
2018,3,21,14,45,70.0,273.0,4.1,17.1,317.0,296.99,236.98
2018,3,21,15,0,92.0,265.0,4.1,17.1,321.0,302.7,242.45
2018,3,21,15,15,87.5,245.5,4.1,17.1,295.5,276.89,222.25
2018,3,21,15,30,83.0,226.0,4.1,17.1,270.0,251.45,202.23
2018,3,21,15,45,118.5,204.0,3.75,16.85,260.5,258.95,209.13
2018,3,21,16,0,154.0,182.0,3.4,16.6,251.0,250.14,202.36
2018,3,21,16,15,102.5,146.5,3.15,16.3,190.0,182.79,147.2
2018,3,21,16,30,51.0,111.0,2.9,16.0,129.0,114.31,90.59
2018,3,21,16,45,45.0,99.0,2.6,15.65,113.0,98.85,77.56
2018,3,21,17,0,39.0,87.0,2.3,15.3,97.0,84.17,64.93
2018,3,21,17,15,21.5,69.5,2.25,15.05,75.0,62.55,46.67
2018,3,21,17,30,4.0,52.0,2.2,14.8,53.0,41.42,28.94
2018,3,21,17,45,8.0,34.0,2.2,14.5,35.0,27.31,15.99
2018,3,21,18,0,12.0,16.0,2.2,14.2,17.0,13.19,0.0
2018,3,21,18,15,6.0,8.0,2.15,14.1,8.5,6.29,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,22,5,45,0.5,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,22,6,0,1.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,22,6,15,1.0,2.0,3.3,12.6,2.0,1.58,0.0
2018,3,22,6,30,1.0,4.0,3.4,12.7,4.0,3.1,0.0
2018,3,22,6,45,0.5,5.5,3.5,12.8,5.5,4.23,0.0
2018,3,22,7,0,0.0,7.0,3.6,12.9,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.0,3.7,13.05,9.0,6.82,0.22
2018,3,22,7,30,0.0,11.0,3.8,13.2,11.0,8.35,1.56
2018,3,22,7,45,0.0,13.5,3.85,13.35,13.5,10.26,3.21
2018,3,22,8,0,0.0,16.0,3.9,13.5,16.0,12.18,4.84
2018,3,22,8,15,0.0,25.5,4.05,13.75,25.5,19.45,11.04
2018,3,22,8,30,0.0,35.0,4.2,14.0,35.0,26.75,17.2
2018,3,22,8,45,0.0,51.0,4.35,14.25,51.0,39.07,27.56
2018,3,22,9,0,0.0,67.0,4.5,14.5,67.0,51.45,37.85
2018,3,22,9,15,0.5,82.0,4.6,14.8,82.5,63.45,47.73
2018,3,22,9,30,1.0,97.0,4.7,15.1,98.0,75.64,57.69
2018,3,22,9,45,1.0,92.0,4.75,15.35,93.0,71.73,54.24
2018,3,22,10,0,1.0,87.0,4.8,15.6,88.0,67.92,50.92
2018,3,22,10,15,1.0,93.5,4.75,15.65,94.5,73.05,55.04
2018,3,22,10,30,1.0,100.0,4.7,15.7,101.0,78.32,59.27
2018,3,22,10,45,20.5,180.5,4.65,15.7,196.5,173.71,137.67
2018,3,22,11,0,40.0,261.0,4.6,15.7,292.0,267.92,213.31
2018,3,22,11,15,55.0,312.5,4.5,15.7,356.0,333.19,264.62
2018,3,22,11,30,70.0,364.0,4.4,15.7,420.0,400.13,316.41
2018,3,22,11,45,102.5,366.5,4.35,15.65,449.0,434.96,344.05
2018,3,22,12,0,135.0,369.0,4.3,15.6,478.0,492.44,388.6
2018,3,22,12,15,161.0,378.0,4.25,15.5,508.0,527.3,415.5
2018,3,22,12,30,187.0,387.0,4.2,15.4,538.0,561.3,441.66
2018,3,22,12,45,157.5,374.0,4.1,15.25,500.5,517.82,408.14
2018,3,22,13,0,128.0,361.0,4.0,15.1,463.0,474.12,374.59
2018,3,22,13,15,163.5,329.0,3.95,14.9,456.5,472.65,375.6
2018,3,22,13,30,199.0,297.0,3.9,14.7,450.0,469.49,375.15
2018,3,22,13,45,190.5,314.5,3.8,14.5,457.0,474.02,378.5
2018,3,22,14,0,182.0,332.0,3.7,14.3,464.0,478.22,381.63
2018,3,22,14,15,199.0,291.5,3.7,14.0,430.0,445.6,358.23
2018,3,22,14,30,216.0,251.0,3.7,13.7,396.0,428.67,346.67
2018,3,22,14,45,213.0,242.0,3.7,13.45,378.5,407.66,330.9
2018,3,22,15,0,210.0,233.0,3.7,13.2,361.0,371.15,302.84
2018,3,22,15,15,251.5,202.5,3.7,13.2,344.5,373.65,306.01
2018,3,22,15,30,293.0,172.0,3.7,13.2,328.0,356.81,293.35
2018,3,22,15,45,235.5,164.0,3.75,12.4,282.0,299.39,246.84
2018,3,22,16,0,178.0,156.0,3.8,11.6,236.0,237.14,195.72
2018,3,22,16,15,300.0,132.5,3.8,11.2,248.0,272.0,224.34
2018,3,22,16,30,422.0,109.0,3.8,10.8,260.0,292.23,238.38
2018,3,22,16,45,282.5,92.5,3.8,10.4,186.5,198.99,159.91
2018,3,22,17,0,143.0,76.0,3.8,10.0,113.0,115.3,90.13
2018,3,22,17,15,109.5,57.0,3.65,9.65,81.5,79.95,59.44
2018,3,22,17,30,76.0,38.0,3.5,9.3,50.0,48.92,32.96
2018,3,22,17,45,48.5,26.0,3.35,8.9,32.5,27.74,15.2
2018,3,22,18,0,21.0,14.0,3.2,8.5,15.0,12.53,0.0
2018,3,22,18,15,10.5,7.0,3.1,8.3,7.5,5.51,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.15,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,4.4,2.0,0.0,0.0
2018,3,23,6,15,162.5,16.5,1.05,5.15,28.0,14.38,0.0
2018,3,23,6,30,307.0,30.0,1.3,5.9,54.0,51.17,21.4
2018,3,23,6,45,433.5,38.5,1.55,6.65,101.0,99.34,59.28
2018,3,23,7,0,560.0,47.0,1.8,7.4,148.0,162.57,110.36
2018,3,23,7,15,633.0,53.5,1.95,7.9,203.0,225.32,166.15
2018,3,23,7,30,706.0,60.0,2.1,8.4,258.0,296.41,229.73
2018,3,23,7,45,753.5,63.5,2.3,8.9,313.5,362.44,289.15
2018,3,23,8,0,801.0,67.0,2.5,9.4,369.0,432.6,350.48
2018,3,23,8,15,832.0,70.0,2.5,9.85,422.5,497.79,405.74
2018,3,23,8,30,863.0,73.0,2.5,10.3,476.0,564.48,460.14
2018,3,23,8,45,885.5,75.5,2.45,10.75,526.5,622.41,505.76
2018,3,23,9,0,908.0,78.0,2.4,11.2,577.0,683.66,552.13
2018,3,23,9,15,924.0,80.5,2.3,11.65,622.5,739.88,592.77
2018,3,23,9,30,940.0,83.0,2.2,12.1,668.0,794.67,629.38
2018,3,23,9,45,952.0,84.0,2.1,12.5,707.0,843.01,660.12
2018,3,23,10,0,964.0,85.0,2.0,12.9,746.0,889.01,688.53
2018,3,23,10,15,971.5,87.0,2.0,13.25,778.0,929.63,713.9
2018,3,23,10,30,979.0,89.0,2.0,13.6,810.0,967.13,736.91
2018,3,23,10,45,983.5,89.5,2.0,13.9,833.5,996.98,754.74
2018,3,23,11,0,988.0,90.0,2.0,14.2,857.0,1023.18,770.16
2018,3,23,11,15,991.0,90.5,2.05,14.4,872.5,1044.17,783.14
2018,3,23,11,30,994.0,91.0,2.1,14.6,888.0,1061.22,793.66
2018,3,23,11,45,995.5,91.0,2.2,14.85,895.5,1072.25,800.91
2018,3,23,12,0,997.0,91.0,2.3,15.1,903.0,1079.14,805.65
2018,3,23,12,15,996.5,91.0,2.45,15.15,902.0,1079.93,807.75
2018,3,23,12,30,996.0,91.0,2.6,15.2,901.0,1076.53,807.24
2018,3,23,12,45,992.5,90.5,2.7,15.3,890.5,1065.54,801.08
2018,3,23,13,0,989.0,90.0,2.8,15.4,880.0,1050.49,792.36
2018,3,23,13,15,985.0,89.0,2.9,15.35,862.0,1030.46,780.79
2018,3,23,13,30,981.0,88.0,3.0,15.3,844.0,1006.58,766.63
2018,3,23,13,45,974.5,87.0,3.05,15.3,818.0,976.73,747.78
2018,3,23,14,0,968.0,86.0,3.1,15.3,792.0,943.41,726.49
2018,3,23,14,15,959.5,84.5,3.1,15.1,758.5,904.61,701.41
2018,3,23,14,30,951.0,83.0,3.1,14.9,725.0,862.85,674.04
2018,3,23,14,45,938.5,81.5,3.15,14.75,685.0,815.3,642.4
2018,3,23,15,0,926.0,80.0,3.2,14.6,645.0,765.59,608.71
2018,3,23,15,15,909.5,77.5,3.2,14.6,599.0,710.2,568.37
2018,3,23,15,30,893.0,75.0,3.2,14.6,553.0,653.57,525.18
2018,3,23,15,45,869.0,72.5,3.2,14.05,502.5,591.67,477.62
2018,3,23,16,0,845.0,70.0,3.2,13.5,452.0,533.05,430.82
2018,3,23,16,15,792.5,69.5,3.1,13.0,394.0,459.64,370.49
2018,3,23,16,30,740.0,69.0,3.0,12.5,336.0,390.14,311.55
2018,3,23,16,45,620.0,70.0,2.85,12.0,269.5,302.34,237.32
2018,3,23,17,0,500.0,71.0,2.7,11.5,203.0,227.15,173.21
2018,3,23,17,15,420.0,61.0,2.45,10.75,154.5,165.04,119.48
2018,3,23,17,30,340.0,51.0,2.2,10.0,106.0,109.99,72.99
2018,3,23,17,45,254.5,36.5,1.95,9.2,69.0,63.67,36.27
2018,3,23,18,0,169.0,22.0,1.7,8.4,32.0,27.05,2.54
2018,3,23,18,15,84.5,11.0,1.7,8.15,16.0,8.65,0.0
2018,3,23,18,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,5,45,6.5,1.5,1.05,6.35,1.5,0.0,0.0
2018,3,24,6,0,13.0,3.0,1.0,6.6,3.0,0.0,0.0
2018,3,24,6,15,96.5,18.0,1.2,7.1,25.5,14.88,0.0
2018,3,24,6,30,180.0,33.0,1.4,7.6,48.0,43.06,20.78
2018,3,24,6,45,311.0,44.5,1.6,8.05,93.0,85.28,52.82
2018,3,24,7,0,442.0,56.0,1.8,8.5,138.0,146.41,101.32
