Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,7,15,528.0,63.5,1.85,8.85,192.0,206.41,153.28
2018,3,24,7,30,614.0,71.0,1.9,9.2,246.0,276.3,214.49
2018,3,24,7,45,595.0,86.0,1.95,9.5,283.5,322.72,257.99
2018,3,24,8,0,576.0,101.0,2.0,9.8,321.0,365.99,297.13
2018,3,24,8,15,419.0,142.5,2.05,10.05,314.5,356.37,292.21
2018,3,24,8,30,262.0,184.0,2.1,10.3,308.0,322.79,265.61
2018,3,24,8,45,177.0,214.0,2.2,10.55,301.5,303.6,249.59
2018,3,24,9,0,92.0,244.0,2.3,10.8,295.0,273.75,223.85
2018,3,24,9,15,135.0,265.5,2.4,11.0,347.0,342.36,279.35
2018,3,24,9,30,178.0,287.0,2.5,11.2,399.0,401.82,326.43
2018,3,24,9,45,129.5,296.5,2.6,11.45,380.5,381.32,308.33
2018,3,24,10,0,81.0,306.0,2.7,11.7,362.0,339.4,273.6
2018,3,24,10,15,149.5,316.0,2.9,12.0,425.0,428.37,344.84
2018,3,24,10,30,218.0,326.0,3.1,12.3,488.0,503.78,403.94
2018,3,24,10,45,350.5,314.5,3.3,12.6,584.0,638.55,508.18
2018,3,24,11,0,483.0,303.0,3.5,12.9,680.0,778.65,612.73
2018,3,24,11,15,291.5,269.0,3.7,13.0,498.0,552.83,441.65
2018,3,24,11,30,100.0,235.0,3.9,13.1,316.0,320.35,257.64
2018,3,24,11,45,59.0,240.0,4.05,13.25,288.0,267.51,214.73
2018,3,24,12,0,18.0,245.0,4.2,13.4,260.0,216.47,172.22
2018,3,24,12,15,91.0,313.5,4.3,13.45,388.0,391.52,313.38
2018,3,24,12,30,164.0,382.0,4.4,13.5,516.0,531.04,422.19
2018,3,24,12,45,281.0,349.5,4.5,13.55,576.0,631.31,501.33
2018,3,24,13,0,398.0,317.0,4.6,13.6,636.0,726.24,575.16
2018,3,24,13,15,325.5,329.0,4.6,13.5,586.5,642.95,511.49
2018,3,24,13,30,253.0,341.0,4.6,13.4,537.0,580.9,463.42
2018,3,24,13,45,441.0,278.5,4.65,13.25,607.0,698.92,558.71
2018,3,24,14,0,629.0,216.0,4.7,13.1,677.0,794.0,634.26
2018,3,24,14,15,659.0,195.0,4.65,12.95,659.5,777.47,622.84
2018,3,24,14,30,689.0,174.0,4.6,12.8,642.0,756.08,608.29
2018,3,24,14,45,599.5,187.0,4.55,12.6,577.5,670.88,543.15
2018,3,24,15,0,510.0,200.0,4.5,12.4,513.0,584.06,475.93
2018,3,24,15,15,466.0,197.5,4.5,12.4,467.5,526.25,430.64
2018,3,24,15,30,422.0,195.0,4.5,12.4,422.0,470.87,386.38
2018,3,24,15,45,319.5,178.0,4.25,11.9,341.0,358.8,295.93
2018,3,24,16,0,217.0,161.0,4.0,11.4,260.0,270.29,223.03
2018,3,24,16,15,383.5,125.0,3.75,11.0,274.5,311.9,256.62
2018,3,24,16,30,550.0,89.0,3.5,10.6,289.0,328.24,266.08
2018,3,24,16,45,447.0,88.0,3.25,10.2,234.0,250.27,199.21
2018,3,24,17,0,344.0,87.0,3.0,9.8,179.0,189.44,147.07
2018,3,24,17,15,283.5,71.5,2.65,9.15,136.0,137.43,101.91
2018,3,24,17,30,223.0,56.0,2.3,8.5,93.0,92.87,64.08
2018,3,24,17,45,182.0,39.5,1.9,7.8,62.5,57.2,34.43
2018,3,24,18,0,141.0,23.0,1.5,7.1,32.0,25.88,4.49
2018,3,24,18,15,70.5,11.5,1.5,6.85,16.0,9.05,0.0
2018,3,24,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,5,45,12.0,2.5,0.9,4.6,2.5,0.0,0.0
2018,3,25,6,0,24.0,5.0,0.9,4.8,5.0,0.0,0.0
2018,3,25,6,15,150.0,19.5,1.15,5.55,31.5,16.28,0.0
2018,3,25,6,30,276.0,34.0,1.4,6.3,58.0,52.0,25.71
2018,3,25,6,45,399.5,44.0,1.65,7.05,105.5,98.31,60.27
2018,3,25,7,0,523.0,54.0,1.9,7.8,153.0,160.04,109.79
2018,3,25,7,15,580.5,61.5,2.05,8.2,203.5,217.46,161.18
2018,3,25,7,30,638.0,69.0,2.2,8.6,254.0,281.23,218.57
2018,3,25,7,45,701.5,71.5,2.35,9.05,312.0,348.41,278.13
2018,3,25,8,0,765.0,74.0,2.5,9.5,370.0,421.6,341.4
2018,3,25,8,15,794.5,78.0,2.6,9.75,422.5,485.04,395.64
2018,3,25,8,30,824.0,82.0,2.7,10.0,475.0,549.88,449.31
2018,3,25,8,45,802.0,97.0,2.75,10.3,511.5,595.99,486.26
2018,3,25,9,0,780.0,112.0,2.8,10.6,548.0,637.53,518.41
2018,3,25,9,15,594.5,170.5,2.85,10.85,517.5,606.22,491.91
2018,3,25,9,30,409.0,229.0,2.9,11.1,487.0,546.3,442.79
2018,3,25,9,45,355.5,261.5,3.0,11.3,495.5,538.33,435.64
2018,3,25,10,0,302.0,294.0,3.1,11.5,504.0,541.49,436.15
2018,3,25,10,15,428.5,272.5,3.15,11.65,584.5,657.51,525.99
2018,3,25,10,30,555.0,251.0,3.2,11.8,665.0,763.07,605.37
2018,3,25,10,45,627.0,230.5,3.25,11.95,711.5,831.05,654.85
2018,3,25,11,0,699.0,210.0,3.3,12.1,758.0,893.98,700.37
2018,3,25,11,15,746.5,191.5,3.35,12.2,787.0,934.19,727.86
2018,3,25,11,30,794.0,173.0,3.4,12.3,816.0,962.33,746.86
2018,3,25,11,45,812.0,167.0,3.45,12.35,830.0,981.98,760.21
2018,3,25,12,0,830.0,161.0,3.5,12.4,844.0,998.16,771.32
2018,3,25,12,15,669.0,225.0,3.6,12.45,775.0,916.21,713.95
2018,3,25,12,30,508.0,289.0,3.7,12.5,706.0,813.38,637.55
2018,3,25,12,45,325.5,304.5,3.8,12.5,570.5,626.86,498.04
2018,3,25,13,0,143.0,320.0,3.9,12.5,435.0,443.66,354.88
2018,3,25,13,15,88.5,295.5,3.95,12.5,366.0,365.62,293.39
2018,3,25,13,30,34.0,271.0,4.0,12.5,297.0,269.99,216.34
2018,3,25,13,45,40.5,275.0,4.05,12.45,305.5,278.63,224.0
2018,3,25,14,0,47.0,279.0,4.1,12.4,314.0,286.83,231.09
2018,3,25,14,15,25.0,213.0,4.1,12.3,231.5,204.56,164.55
2018,3,25,14,30,3.0,147.0,4.1,12.2,149.0,118.0,93.24
2018,3,25,14,45,34.0,155.0,4.15,12.1,176.0,156.48,126.45
2018,3,25,15,0,65.0,163.0,4.2,12.0,203.0,184.35,150.53
2018,3,25,15,15,331.0,156.0,4.2,12.0,338.0,393.09,325.44
2018,3,25,15,30,597.0,149.0,4.2,12.0,473.0,542.1,444.83
2018,3,25,15,45,638.0,127.0,4.15,11.7,444.5,512.07,420.12
2018,3,25,16,0,679.0,105.0,4.1,11.4,416.0,475.93,390.1
2018,3,25,16,15,682.5,91.5,3.9,11.05,372.5,424.42,346.02
2018,3,25,16,30,686.0,78.0,3.7,10.7,329.0,371.17,298.94
2018,3,25,16,45,620.5,73.0,3.45,10.35,273.0,300.35,236.91
2018,3,25,17,0,555.0,68.0,3.2,10.0,217.0,236.23,179.86
2018,3,25,17,15,489.5,59.0,2.9,9.35,169.0,175.61,126.16
2018,3,25,17,30,424.0,50.0,2.6,8.7,121.0,122.63,80.39
2018,3,25,17,45,331.0,38.0,2.3,8.0,81.5,72.25,40.92
2018,3,25,18,0,238.0,26.0,2.0,7.3,42.0,32.92,8.4
2018,3,25,18,15,119.0,13.0,2.0,7.05,21.0,10.23,0.0
2018,3,25,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.5,2.8,6.0,3.0,0.0,0.0
2018,3,26,6,0,43.0,7.0,2.9,6.1,6.0,0.0,0.0
2018,3,26,6,15,196.5,20.0,3.05,6.55,35.5,16.75,0.0
2018,3,26,6,30,350.0,33.0,3.2,7.0,65.0,56.0,27.18
2018,3,26,6,45,469.0,41.0,3.4,7.4,114.5,104.47,62.54
2018,3,26,7,0,588.0,49.0,3.6,7.8,164.0,167.64,113.82
2018,3,26,7,15,656.5,54.5,3.75,8.4,219.0,230.23,169.76
2018,3,26,7,30,725.0,60.0,3.9,9.0,274.0,299.86,232.52
2018,3,26,7,45,770.0,63.5,4.05,9.55,330.0,365.74,292.24
2018,3,26,8,0,815.0,67.0,4.2,10.1,386.0,435.43,353.69
2018,3,26,8,15,844.5,70.0,4.25,10.65,440.0,500.39,409.49
2018,3,26,8,30,874.0,73.0,4.3,11.2,494.0,563.35,461.91
2018,3,26,8,45,895.5,75.0,4.4,11.7,544.0,623.93,511.0
2018,3,26,9,0,917.0,77.0,4.5,12.2,594.0,684.21,558.38
2018,3,26,9,15,931.5,78.5,4.55,12.6,638.0,738.47,599.85
2018,3,26,9,30,946.0,80.0,4.6,13.0,682.0,791.13,637.6
2018,3,26,9,45,957.0,81.0,4.65,13.4,720.5,838.65,670.39
2018,3,26,10,0,968.0,82.0,4.7,13.8,759.0,883.71,701.03
2018,3,26,10,15,974.0,84.5,4.7,14.05,790.5,923.45,727.58
2018,3,26,10,30,980.0,87.0,4.7,14.3,822.0,959.94,751.61
2018,3,26,10,45,982.5,89.0,4.7,14.55,845.0,989.32,770.49
2018,3,26,11,0,985.0,91.0,4.7,14.8,868.0,1014.95,786.73
2018,3,26,11,15,986.5,92.0,4.7,15.0,883.0,1034.73,799.07
2018,3,26,11,30,988.0,93.0,4.7,15.2,898.0,1050.53,808.76
2018,3,26,11,45,988.5,94.0,4.7,15.4,905.0,1061.32,815.11
2018,3,26,12,0,989.0,95.0,4.7,15.6,912.0,1068.0,818.8
2018,3,26,12,15,989.0,94.5,4.65,15.7,911.0,1068.48,818.22
2018,3,26,12,30,989.0,94.0,4.6,15.8,910.0,1064.82,815.0
2018,3,26,12,45,987.5,93.0,4.6,15.9,900.0,1055.06,808.28
2018,3,26,13,0,986.0,92.0,4.6,16.0,890.0,1041.23,798.94
2018,3,26,13,15,982.0,90.5,4.55,16.0,871.5,1020.54,784.83
2018,3,26,13,30,978.0,89.0,4.5,16.0,853.0,996.0,768.2
2018,3,26,13,45,972.5,87.5,4.4,16.05,827.0,966.43,747.55
2018,3,26,14,0,967.0,86.0,4.3,16.1,801.0,933.36,724.52
2018,3,26,14,15,956.5,85.5,4.25,16.0,767.0,893.88,697.9
2018,3,26,14,30,946.0,85.0,4.2,15.9,733.0,851.6,669.13
2018,3,26,14,45,932.0,84.0,4.15,15.8,692.5,803.58,635.95
2018,3,26,15,0,918.0,83.0,4.1,15.7,652.0,753.54,600.95
2018,3,26,15,15,901.5,80.5,4.1,15.7,606.0,698.52,559.75
2018,3,26,15,30,885.0,78.0,4.1,15.7,560.0,642.31,516.34
2018,3,26,15,45,859.5,76.0,3.9,15.3,509.0,584.26,470.39
2018,3,26,16,0,834.0,74.0,3.7,14.9,458.0,522.11,420.0
2018,3,26,16,15,798.5,71.0,3.3,14.35,404.0,454.99,364.06
2018,3,26,16,30,763.0,68.0,2.9,13.8,350.0,390.07,308.3
2018,3,26,16,45,713.5,63.5,2.45,13.25,295.0,321.37,248.27
2018,3,26,17,0,664.0,59.0,2.0,12.7,240.0,256.86,190.76
2018,3,26,17,15,588.0,52.5,1.85,11.8,187.0,189.93,132.61
2018,3,26,17,30,512.0,46.0,1.7,10.9,134.0,131.76,83.35
2018,3,26,17,45,383.5,36.5,1.5,9.95,89.5,74.79,40.82
2018,3,26,18,0,255.0,27.0,1.3,9.0,45.0,33.39,10.05
2018,3,26,18,15,133.5,14.5,1.3,8.75,23.5,11.41,0.0
2018,3,26,18,30,12.0,2.0,1.3,8.5,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.25,8.05,3.0,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.3,8.3,6.0,4.72,0.0
2018,3,27,6,15,183.0,20.5,1.3,8.8,36.5,17.93,0.0
2018,3,27,6,30,326.0,35.0,1.3,9.3,67.0,55.51,28.06
2018,3,27,6,45,438.5,43.5,1.25,9.85,114.5,101.97,61.3
2018,3,27,7,0,551.0,52.0,1.2,10.4,162.0,162.34,109.43
2018,3,27,7,15,619.5,58.0,1.25,11.1,216.5,222.63,161.84
2018,3,27,7,30,688.0,64.0,1.3,11.8,271.0,290.52,221.07
2018,3,27,7,45,734.5,68.0,1.4,12.5,326.0,355.66,277.85
2018,3,27,8,0,781.0,72.0,1.5,13.2,381.0,424.46,335.97
2018,3,27,8,15,811.0,75.0,1.6,13.85,434.0,487.79,388.17
2018,3,27,8,30,841.0,78.0,1.7,14.5,487.0,552.51,439.59
2018,3,27,8,45,862.5,80.5,1.8,15.15,536.0,612.65,485.83
2018,3,27,9,0,884.0,83.0,1.9,15.8,585.0,667.65,526.91
2018,3,27,9,15,901.0,84.5,2.0,16.2,629.5,722.07,566.8
2018,3,27,9,30,918.0,86.0,2.1,16.6,674.0,775.19,603.72
2018,3,27,9,45,932.0,86.0,2.15,17.0,713.0,822.8,634.88
2018,3,27,10,0,946.0,86.0,2.2,17.4,752.0,868.25,664.16
2018,3,27,10,15,952.5,88.5,2.3,17.7,783.0,907.57,689.65
2018,3,27,10,30,959.0,91.0,2.4,18.0,814.0,943.75,712.92
2018,3,27,10,45,962.5,92.5,2.5,18.3,837.0,972.87,731.38
2018,3,27,11,0,966.0,94.0,2.6,18.6,860.0,998.36,747.48
2018,3,27,11,15,968.0,95.0,2.65,18.85,875.0,1018.18,759.53
2018,3,27,11,30,970.0,96.0,2.7,19.1,890.0,1034.11,769.15
2018,3,27,11,45,969.5,97.0,2.7,19.35,896.5,1043.67,774.2
2018,3,27,12,0,969.0,98.0,2.7,19.6,903.0,1049.19,776.8
2018,3,27,12,15,968.0,98.5,2.7,19.75,901.5,1049.65,776.56
2018,3,27,12,30,967.0,99.0,2.7,19.9,900.0,1046.06,773.87
2018,3,27,12,45,951.0,105.0,2.7,20.05,885.5,1029.76,763.05
2018,3,27,13,0,935.0,111.0,2.7,20.2,871.0,1009.74,749.99
2018,3,27,13,15,913.5,117.5,2.65,20.2,847.5,981.59,731.61
2018,3,27,13,30,892.0,124.0,2.6,20.2,824.0,950.37,711.26
2018,3,27,13,45,888.5,120.0,2.6,20.25,798.5,922.12,693.23
2018,3,27,14,0,885.0,116.0,2.6,20.3,773.0,890.56,672.89
2018,3,27,14,15,867.0,115.5,2.6,20.2,736.5,857.15,651.59
2018,3,27,14,30,849.0,115.0,2.6,20.1,700.0,811.06,621.32
2018,3,27,14,45,822.0,113.5,2.6,20.05,654.0,755.39,583.85
2018,3,27,15,0,795.0,112.0,2.6,20.0,608.0,699.03,543.82
2018,3,27,15,15,788.0,103.5,2.6,20.0,565.5,648.75,507.34
2018,3,27,15,30,781.0,95.0,2.6,20.0,523.0,596.74,468.51
2018,3,27,15,45,793.0,84.5,2.4,19.55,485.5,552.01,434.04
2018,3,27,16,0,805.0,74.0,2.2,19.1,448.0,503.99,395.69
2018,3,27,16,15,775.0,70.5,1.9,18.45,396.5,440.61,344.16
2018,3,27,16,30,745.0,67.0,1.6,17.8,345.0,378.88,292.4
2018,3,27,16,45,682.5,64.0,1.35,17.15,288.5,308.39,233.02
2018,3,27,17,0,620.0,61.0,1.1,16.5,232.0,243.57,177.38
2018,3,27,17,15,543.5,53.5,1.1,15.7,179.5,178.53,122.44
2018,3,27,17,30,467.0,46.0,1.1,14.9,127.0,122.41,76.22
2018,3,27,17,45,330.5,36.5,1.15,14.15,84.0,67.97,36.99
2018,3,27,18,0,194.0,27.0,1.2,13.4,41.0,28.77,9.36
2018,3,27,18,15,106.5,15.0,1.2,13.15,21.5,11.8,0.0
2018,3,27,18,30,19.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.2,12.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,28,5,45,33.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,3,28,6,0,66.0,9.0,0.5,10.9,9.0,7.08,0.0
2018,3,28,6,15,210.0,21.5,0.55,11.65,39.5,18.61,0.0
2018,3,28,6,30,354.0,34.0,0.6,12.4,70.0,56.15,27.84
2018,3,28,6,45,457.0,42.0,0.65,13.1,117.5,102.5,60.27
2018,3,28,7,0,560.0,50.0,0.7,13.8,165.0,161.53,106.82
2018,3,28,7,15,623.0,56.0,0.85,14.45,218.0,220.77,157.76
2018,3,28,7,30,686.0,62.0,1.0,15.1,271.0,287.52,215.4
2018,3,28,7,45,727.5,66.5,1.1,15.8,325.0,350.57,269.67
2018,3,28,8,0,769.0,71.0,1.2,16.5,379.0,417.14,325.15
2018,3,28,8,15,774.0,79.5,1.4,17.2,424.5,472.91,371.17
2018,3,28,8,30,779.0,88.0,1.6,17.9,470.0,527.52,414.65
2018,3,28,8,45,749.5,108.0,1.75,18.6,505.0,572.93,449.19
2018,3,28,9,0,720.0,128.0,1.9,19.3,540.0,612.76,478.32
2018,3,28,9,15,813.0,105.5,1.95,19.7,604.0,687.27,533.26
2018,3,28,9,30,906.0,83.0,2.0,20.1,668.0,761.59,585.63
2018,3,28,9,45,921.5,83.0,2.05,20.55,707.0,809.77,616.51
2018,3,28,10,0,937.0,83.0,2.1,21.0,746.0,855.93,645.81
2018,3,28,10,15,945.0,84.0,2.15,21.35,777.0,894.54,669.91
2018,3,28,10,30,953.0,85.0,2.2,21.7,808.0,930.13,691.88
2018,3,28,10,45,958.5,86.0,2.2,22.05,831.5,960.27,709.61
2018,3,28,11,0,964.0,87.0,2.2,22.4,855.0,986.9,725.01
2018,3,28,11,15,967.5,87.5,2.2,22.65,870.5,1007.47,736.76
2018,3,28,11,30,971.0,88.0,2.2,22.9,886.0,1024.2,746.15
2018,3,28,11,45,973.0,88.0,2.2,23.15,893.5,1035.04,751.87
2018,3,28,12,0,975.0,88.0,2.2,23.4,901.0,1041.86,755.19
2018,3,28,12,15,974.5,87.5,2.2,23.55,899.5,1041.67,754.53
2018,3,28,12,30,974.0,87.0,2.2,23.7,898.0,1037.41,751.49
2018,3,28,12,45,972.5,86.5,2.2,23.8,888.5,1028.14,745.58
2018,3,28,13,0,971.0,86.0,2.2,23.9,879.0,1014.86,737.29
2018,3,28,13,15,967.0,85.5,2.25,23.9,861.5,995.34,725.96
2018,3,28,13,30,963.0,85.0,2.3,23.9,844.0,972.05,712.25
2018,3,28,13,45,957.0,84.5,2.3,23.9,818.5,943.35,694.52
2018,3,28,14,0,951.0,84.0,2.3,23.9,793.0,911.25,674.54
2018,3,28,14,15,942.5,82.5,2.35,23.8,760.0,872.81,650.91
2018,3,28,14,30,934.0,81.0,2.4,23.7,727.0,831.5,625.1
2018,3,28,14,45,922.0,79.5,2.4,23.55,687.5,784.91,595.06
2018,3,28,15,0,910.0,78.0,2.4,23.4,648.0,736.2,563.14
2018,3,28,15,15,894.0,76.0,2.4,23.4,603.0,682.45,524.69
2018,3,28,15,30,878.0,74.0,2.4,23.4,558.0,627.48,484.25
2018,3,28,15,45,857.0,71.5,2.25,22.85,508.5,568.26,439.79
2018,3,28,16,0,836.0,69.0,2.1,22.3,459.0,508.96,393.8
2018,3,28,16,15,805.5,66.0,1.85,21.55,406.5,447.01,344.19
2018,3,28,16,30,775.0,63.0,1.6,20.8,354.0,384.05,292.22
2018,3,28,16,45,723.5,59.5,1.35,20.1,298.5,315.41,234.64
2018,3,28,17,0,672.0,56.0,1.1,19.4,243.0,251.62,179.92
2018,3,28,17,15,611.0,49.5,1.1,18.45,191.5,188.2,126.17
2018,3,28,17,30,550.0,43.0,1.1,17.5,140.0,130.79,78.69
2018,3,28,17,45,433.0,34.5,1.1,16.6,95.0,74.38,38.06
2018,3,28,18,0,316.0,26.0,1.1,15.7,50.0,32.23,10.81
2018,3,28,18,15,169.0,14.5,1.15,15.5,26.0,11.41,0.0
2018,3,28,18,30,22.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.2,15.1,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.5,0.5,14.15,4.5,0.0,0.0
2018,3,29,6,0,57.0,9.0,0.5,14.3,9.0,7.08,0.0
2018,3,29,6,15,211.0,22.0,0.5,14.9,41.5,18.7,0.0
2018,3,29,6,30,365.0,35.0,0.5,15.5,74.0,57.23,28.41
2018,3,29,6,45,486.0,41.0,0.55,16.1,124.0,104.78,60.29
2018,3,29,7,0,607.0,47.0,0.6,16.7,174.0,168.0,108.93
2018,3,29,7,15,665.5,52.5,0.75,17.3,228.0,228.28,160.45
2018,3,29,7,30,724.0,58.0,0.9,17.9,282.0,294.84,217.59
2018,3,29,7,45,755.0,63.0,1.05,18.45,334.5,356.48,270.75
2018,3,29,8,0,786.0,68.0,1.2,19.0,387.0,420.4,324.16
2018,3,29,8,15,813.0,71.5,1.35,19.6,439.0,482.75,374.64
2018,3,29,8,30,840.0,75.0,1.5,20.2,491.0,546.19,424.2
2018,3,29,8,45,866.5,75.5,1.65,20.8,541.5,603.03,467.49
2018,3,29,9,0,893.0,76.0,1.8,21.4,592.0,663.27,511.87
2018,3,29,9,15,908.5,77.5,1.8,21.8,636.0,716.83,549.53
2018,3,29,9,30,924.0,79.0,1.8,22.2,680.0,768.93,583.98
2018,3,29,9,45,935.5,80.0,1.85,22.6,718.0,815.66,613.72
2018,3,29,10,0,947.0,81.0,1.9,23.0,756.0,860.04,641.52
2018,3,29,10,15,955.0,82.5,1.9,23.35,787.5,899.41,665.29
2018,3,29,10,30,963.0,84.0,1.9,23.7,819.0,935.72,686.82
2018,3,29,10,45,968.0,85.5,1.95,24.05,842.5,966.09,704.93
2018,3,29,11,0,973.0,87.0,2.0,24.4,866.0,992.89,720.74
2018,3,29,11,15,976.0,87.0,2.05,24.65,881.0,1012.52,732.3
2018,3,29,11,30,979.0,87.0,2.1,24.9,896.0,1028.27,741.54
2018,3,29,11,45,980.0,88.0,2.15,25.1,903.5,1039.19,748.0
2018,3,29,12,0,981.0,89.0,2.2,25.3,911.0,1046.04,752.06
2018,3,29,12,15,978.5,90.5,2.25,25.4,909.5,1045.96,752.21
2018,3,29,12,30,976.0,92.0,2.3,25.5,908.0,1041.8,749.97
2018,3,29,12,45,971.5,93.0,2.35,25.55,897.5,1031.16,743.93
2018,3,29,13,0,967.0,94.0,2.4,25.6,887.0,1016.58,735.53
2018,3,29,13,15,963.0,93.0,2.4,25.6,869.0,996.53,723.35
2018,3,29,13,30,959.0,92.0,2.4,25.6,851.0,972.74,708.84
2018,3,29,13,45,953.5,91.0,2.45,25.55,825.5,944.01,691.76
2018,3,29,14,0,948.0,90.0,2.5,25.5,800.0,911.86,672.37
2018,3,29,14,15,939.5,88.5,2.5,25.4,767.0,873.48,648.4
2018,3,29,14,30,931.0,87.0,2.5,25.3,734.0,832.25,622.32
2018,3,29,14,45,910.0,87.5,2.5,25.15,691.0,781.1,589.27
2018,3,29,15,0,889.0,88.0,2.5,25.0,648.0,728.55,554.28
2018,3,29,15,15,869.5,85.0,2.5,25.0,600.5,672.37,514.21
2018,3,29,15,30,850.0,82.0,2.5,25.0,553.0,615.38,472.45
2018,3,29,15,45,837.0,77.5,2.35,24.35,506.5,563.5,433.66
2018,3,29,16,0,824.0,73.0,2.2,23.7,460.0,506.52,389.74
2018,3,29,16,15,787.5,70.5,1.95,22.95,406.0,440.34,337.28
2018,3,29,16,30,751.0,68.0,1.7,22.2,352.0,376.5,285.01
2018,3,29,16,45,720.0,61.5,1.5,21.45,300.5,313.37,231.8
2018,3,29,17,0,689.0,55.0,1.3,20.7,249.0,252.8,179.37
2018,3,29,17,15,622.5,49.5,1.25,19.7,196.5,188.31,125.1
2018,3,29,17,30,556.0,44.0,1.2,18.7,144.0,130.37,77.75
2018,3,29,17,45,439.5,36.0,1.15,17.7,98.5,74.44,38.04
2018,3,29,18,0,323.0,28.0,1.1,16.7,53.0,32.8,12.28
2018,3,29,18,15,173.0,15.5,1.1,16.45,27.5,12.2,0.0
2018,3,29,18,30,23.0,3.0,1.1,16.2,2.0,0.0,0.0
2018,3,29,18,45,11.5,1.5,1.1,15.9,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,5,45,13.5,4.0,0.5,14.55,4.0,0.0,0.0
2018,3,30,6,0,27.0,8.0,0.5,14.6,8.0,6.29,0.0
2018,3,30,6,15,112.0,24.0,0.45,15.3,35.0,18.25,2.16
2018,3,30,6,30,197.0,40.0,0.4,16.0,62.0,47.73,26.59
2018,3,30,6,45,309.5,52.0,0.4,16.7,108.5,88.13,54.25
2018,3,30,7,0,422.0,64.0,0.4,17.4,155.0,145.67,98.03
2018,3,30,7,15,531.5,68.0,0.4,17.95,214.5,206.74,146.82
2018,3,30,7,30,641.0,72.0,0.4,18.5,274.0,280.3,206.41
2018,3,30,7,45,640.5,85.5,0.4,19.1,318.0,333.65,251.82
2018,3,30,8,0,640.0,99.0,0.4,19.7,362.0,385.94,294.62
2018,3,30,8,15,709.0,98.5,0.45,20.4,424.5,457.63,349.84
2018,3,30,8,30,778.0,98.0,0.5,21.1,487.0,534.13,406.61
2018,3,30,8,45,778.0,106.5,0.6,21.8,527.5,584.15,443.04
2018,3,30,9,0,778.0,115.0,0.7,22.5,568.0,632.06,476.99
2018,3,30,9,15,701.0,150.5,0.75,22.95,581.0,654.1,490.84
2018,3,30,9,30,624.0,186.0,0.8,23.4,594.0,663.7,495.75
2018,3,30,9,45,610.0,205.5,0.8,23.85,623.0,698.22,517.62
2018,3,30,10,0,596.0,225.0,0.8,24.3,652.0,723.52,532.63
2018,3,30,10,15,611.0,231.5,0.85,24.55,685.0,770.13,562.93
2018,3,30,10,30,626.0,238.0,0.9,24.8,718.0,809.35,587.83
2018,3,30,10,45,598.0,260.0,0.9,25.1,729.5,817.48,590.83
2018,3,30,11,0,570.0,282.0,0.9,25.4,741.0,827.61,595.34
2018,3,30,11,15,515.0,309.5,0.95,25.55,730.0,813.97,585.09
2018,3,30,11,30,460.0,337.0,1.0,25.7,719.0,795.84,572.17
2018,3,30,11,45,638.5,258.5,1.05,25.85,793.5,901.88,644.85
2018,3,30,12,0,817.0,180.0,1.1,26.0,868.0,991.17,701.29
2018,3,30,12,15,875.0,150.5,1.2,26.05,886.0,1018.97,718.81
2018,3,30,12,30,933.0,121.0,1.3,26.1,904.0,1027.18,725.2
2018,3,30,12,45,935.0,118.0,1.4,26.15,895.5,1018.95,721.81
2018,3,30,13,0,937.0,115.0,1.5,26.2,887.0,1006.8,716.19
2018,3,30,13,15,906.0,126.0,1.55,26.2,859.5,974.08,697.09
2018,3,30,13,30,875.0,137.0,1.6,26.2,832.0,951.69,684.63
2018,3,30,13,45,829.5,150.0,1.65,26.2,792.5,902.83,654.94
2018,3,30,14,0,784.0,163.0,1.7,26.2,753.0,859.01,628.37
2018,3,30,14,15,788.5,150.0,1.65,26.15,722.0,817.61,602.06
2018,3,30,14,30,793.0,137.0,1.6,26.1,691.0,779.64,577.82
2018,3,30,14,45,819.5,118.0,1.6,26.05,662.5,748.82,558.26
2018,3,30,15,0,846.0,99.0,1.6,26.0,634.0,712.6,534.27
2018,3,30,15,15,837.0,94.5,1.6,26.0,592.5,662.81,499.48
2018,3,30,15,30,828.0,90.0,1.6,26.0,551.0,611.35,462.58
2018,3,30,15,45,649.0,122.0,1.45,25.7,463.5,500.1,380.35
2018,3,30,16,0,470.0,154.0,1.3,25.4,376.0,395.17,301.7
2018,3,30,16,15,482.0,132.5,1.15,24.7,337.5,352.06,268.39
2018,3,30,16,30,494.0,111.0,1.0,24.0,299.0,306.8,231.61
2018,3,30,16,45,371.0,107.0,0.85,23.25,236.0,229.95,171.57
2018,3,30,17,0,248.0,103.0,0.7,22.5,173.0,161.28,118.33
2018,3,30,17,15,224.0,83.5,0.75,21.6,137.0,122.01,85.99
2018,3,30,17,30,200.0,64.0,0.8,20.7,101.0,85.79,56.32
2018,3,30,17,45,151.5,46.5,0.9,19.8,69.0,52.27,31.08
2018,3,30,18,0,103.0,29.0,1.0,18.9,37.0,24.98,10.6
2018,3,30,18,15,57.5,15.5,1.0,18.45,19.5,12.2,0.0
2018,3,30,18,30,12.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,3,30,18,45,6.0,1.0,1.05,17.6,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,15.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,0.2,15.85,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,0.2,16.0,6.0,4.72,0.0
2018,3,31,6,15,13.5,22.5,0.2,16.45,23.5,16.98,3.76
2018,3,31,6,30,20.0,39.0,0.2,16.9,41.0,31.52,19.41
2018,3,31,6,45,45.0,60.5,0.25,17.35,69.0,53.54,37.16
2018,3,31,7,0,70.0,82.0,0.3,17.8,97.0,82.26,60.5
2018,3,31,7,15,181.5,98.5,0.35,18.25,153.0,134.45,100.27
2018,3,31,7,30,293.0,115.0,0.4,18.7,209.0,196.95,149.28
2018,3,31,7,45,362.0,126.5,0.45,19.15,263.0,260.09,199.84
2018,3,31,8,0,431.0,138.0,0.5,19.6,317.0,324.27,250.53
2018,3,31,8,15,490.0,145.0,0.4,20.3,373.0,386.53,297.77
2018,3,31,8,30,549.0,152.0,0.3,21.0,429.0,454.08,347.13
2018,3,31,8,45,700.5,126.0,0.25,21.65,514.5,557.35,420.92
2018,3,31,9,0,852.0,100.0,0.2,22.3,600.0,663.36,493.37
2018,3,31,9,15,871.0,101.5,0.35,22.75,644.5,718.31,530.95
2018,3,31,9,30,890.0,103.0,0.5,23.2,689.0,765.07,563.31
2018,3,31,9,45,878.0,114.0,0.65,23.6,719.0,810.52,592.78
2018,3,31,10,0,866.0,125.0,0.8,24.0,749.0,844.84,614.81
2018,3,31,10,15,857.0,135.0,0.9,24.15,774.0,876.6,635.04
2018,3,31,10,30,848.0,145.0,1.0,24.3,799.0,904.46,652.77
2018,3,31,10,45,812.5,166.5,1.1,24.45,808.0,915.64,659.96
2018,3,31,11,0,777.0,188.0,1.2,24.6,817.0,931.03,670.11
2018,3,31,11,15,664.0,245.5,1.3,24.6,789.5,895.35,646.69
2018,3,31,11,30,551.0,303.0,1.4,24.6,762.0,847.9,614.69
2018,3,31,11,45,454.0,344.0,1.5,24.65,724.5,799.79,582.06
2018,3,31,12,0,357.0,385.0,1.6,24.7,687.0,731.13,535.29
2018,3,31,12,15,342.5,390.0,1.7,24.6,679.0,722.44,530.68
2018,3,31,12,30,328.0,395.0,1.8,24.5,671.0,711.99,524.28
2018,3,31,12,45,357.0,380.0,1.95,24.4,677.5,721.43,533.06
2018,3,31,13,0,386.0,365.0,2.1,24.3,684.0,728.53,540.1
2018,3,31,13,15,462.0,327.5,2.15,24.1,701.5,772.53,572.81
2018,3,31,13,30,538.0,290.0,2.2,23.9,719.0,794.58,590.54
2018,3,31,13,45,479.0,300.5,2.25,23.65,673.5,737.48,551.45
2018,3,31,14,0,420.0,311.0,2.3,23.4,628.0,680.83,512.59
2018,3,31,14,15,386.5,307.0,2.3,23.15,589.5,618.28,469.54
2018,3,31,14,30,353.0,303.0,2.3,22.9,551.0,572.71,437.57
2018,3,31,14,45,273.0,298.0,2.25,22.65,483.5,492.85,378.99
2018,3,31,15,0,193.0,293.0,2.2,22.4,416.0,404.37,313.1
2018,3,31,15,15,218.5,266.0,2.2,22.4,396.0,385.72,300.32
2018,3,31,15,30,244.0,239.0,2.2,22.4,376.0,376.23,293.61
2018,3,31,15,45,259.5,216.5,2.05,21.65,350.5,349.45,273.78
2018,3,31,16,0,275.0,194.0,1.9,20.9,325.0,320.66,251.75
2018,3,31,16,15,227.0,175.5,1.75,20.2,275.5,264.99,208.03
2018,3,31,16,30,179.0,157.0,1.6,19.5,226.0,207.26,162.16
2018,3,31,16,45,164.5,134.5,1.5,18.8,190.5,170.94,132.42
2018,3,31,17,0,150.0,112.0,1.4,18.1,155.0,136.39,103.57
2018,3,31,17,15,124.0,90.5,1.35,17.3,121.0,102.18,75.21
2018,3,31,17,30,98.0,69.0,1.3,16.5,87.0,71.4,49.93
2018,3,31,17,45,69.0,49.5,1.25,15.7,60.0,45.52,29.39
2018,3,31,18,0,40.0,30.0,1.2,14.9,33.0,23.69,11.25
2018,3,31,18,15,21.5,16.0,1.15,14.55,17.5,12.59,0.0
2018,3,31,18,30,3.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,3,31,18,45,1.5,1.0,1.1,13.8,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,5,45,43.5,6.5,1.5,9.75,7.5,0.0,0.0
2018,4,1,6,0,87.0,13.0,1.5,10.1,15.0,10.23,0.0
2018,4,1,6,15,228.5,27.0,1.65,10.75,50.5,22.31,8.93
2018,4,1,6,30,370.0,41.0,1.8,11.4,86.0,61.09,32.9
2018,4,1,6,45,389.0,50.5,1.95,12.0,119.0,98.6,60.85
2018,4,1,7,0,408.0,60.0,2.1,12.6,152.0,138.31,94.84
2018,4,1,7,15,379.0,83.5,2.05,13.25,186.5,176.22,130.67
2018,4,1,7,30,350.0,107.0,2.0,13.9,221.0,213.7,165.47
2018,4,1,7,45,452.0,111.5,1.95,14.55,285.0,279.59,219.78
2018,4,1,8,0,554.0,116.0,1.9,15.2,349.0,362.07,286.75
2018,4,1,8,15,677.5,104.5,1.9,15.9,425.0,445.57,353.21
2018,4,1,8,30,801.0,93.0,1.9,16.6,501.0,539.1,425.7
2018,4,1,8,45,833.5,92.5,1.85,17.35,552.5,600.47,471.55
2018,4,1,9,0,866.0,92.0,1.8,18.1,604.0,662.61,516.41
2018,4,1,9,15,882.5,94.0,1.85,18.75,648.0,710.94,550.74
2018,4,1,9,30,899.0,96.0,1.9,19.4,692.0,762.93,586.41
2018,4,1,9,45,912.0,96.5,1.95,20.05,730.0,809.09,615.64
2018,4,1,10,0,925.0,97.0,2.0,20.7,768.0,853.06,642.97
2018,4,1,10,15,933.0,98.5,2.15,21.15,798.5,891.4,667.64
2018,4,1,10,30,941.0,100.0,2.3,21.6,829.0,926.75,690.2
2018,4,1,10,45,946.5,100.5,2.4,22.05,852.0,955.67,707.94
2018,4,1,11,0,952.0,101.0,2.5,22.5,875.0,981.11,723.42
2018,4,1,11,15,955.0,102.0,2.6,22.7,890.0,1001.13,736.11
2018,4,1,11,30,958.0,103.0,2.7,22.9,905.0,1017.34,746.44
2018,4,1,11,45,958.5,103.5,2.85,23.1,911.5,1026.79,752.96
2018,4,1,12,0,959.0,104.0,3.0,23.3,918.0,1032.25,757.05
2018,4,1,12,15,958.5,104.0,3.15,23.25,916.5,1032.26,758.44
2018,4,1,12,30,958.0,104.0,3.3,23.2,915.0,1028.27,757.34
2018,4,1,12,45,955.5,104.0,3.45,23.2,905.0,1018.42,752.32
2018,4,1,13,0,953.0,104.0,3.6,23.2,895.0,1004.66,744.79
2018,4,1,13,15,948.5,103.5,3.7,23.0,877.0,984.74,733.41
2018,4,1,13,30,944.0,103.0,3.8,22.8,859.0,961.16,719.58
2018,4,1,13,45,937.5,102.0,3.95,22.65,833.0,931.78,701.91
2018,4,1,14,0,931.0,101.0,4.1,22.5,807.0,899.11,681.81
2018,4,1,14,15,922.0,99.5,4.2,22.15,774.0,860.79,657.82
2018,4,1,14,30,913.0,98.0,4.3,21.8,741.0,819.71,631.56
2018,4,1,14,45,900.0,96.5,4.35,21.45,701.0,773.13,600.79
2018,4,1,15,0,887.0,95.0,4.4,21.1,661.0,724.56,566.94
2018,4,1,15,15,870.5,92.0,4.4,21.1,615.5,675.69,530.27
2018,4,1,15,30,854.0,89.0,4.4,21.1,570.0,619.68,487.47
2018,4,1,15,45,830.5,86.5,4.4,20.1,520.0,559.53,442.06
2018,4,1,16,0,807.0,84.0,4.4,19.1,470.0,499.61,395.06
2018,4,1,16,15,774.0,80.5,4.25,18.4,417.0,435.07,342.0
2018,4,1,16,30,741.0,77.0,4.1,17.7,364.0,372.51,288.95
2018,4,1,16,45,693.5,72.5,3.95,17.05,309.5,305.98,231.59
2018,4,1,17,0,646.0,68.0,3.8,16.4,255.0,244.4,177.48
2018,4,1,17,15,573.5,61.0,3.5,15.55,201.5,180.24,122.61
2018,4,1,17,30,501.0,54.0,3.2,14.7,148.0,124.43,76.88
2018,4,1,17,45,382.0,43.5,2.85,13.85,102.0,70.67,38.91
2018,4,1,18,0,263.0,33.0,2.5,13.0,56.0,31.96,15.95
2018,4,1,18,15,143.0,19.0,2.45,12.55,30.5,14.95,0.0
2018,4,1,18,30,23.0,5.0,2.4,12.1,5.0,0.0,0.0
2018,4,1,18,45,11.5,2.5,2.3,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,5,45,4.0,3.5,2.8,10.35,3.5,0.0,0.0
2018,4,2,6,0,8.0,7.0,2.8,10.5,7.0,5.51,0.0
2018,4,2,6,15,4.0,22.0,2.9,10.75,22.0,16.69,6.28
2018,4,2,6,30,0.0,37.0,3.0,11.0,37.0,28.11,17.91
2018,4,2,6,45,3.0,56.5,3.05,11.3,57.0,43.58,31.55
2018,4,2,7,0,6.0,76.0,3.1,11.6,77.0,59.7,45.6
2018,4,2,7,15,41.0,83.5,3.15,12.0,96.5,77.23,59.54
2018,4,2,7,30,76.0,91.0,3.2,12.4,116.0,101.73,79.83
2018,4,2,7,45,120.0,115.0,3.25,12.75,162.5,144.18,115.39
2018,4,2,8,0,164.0,139.0,3.3,13.1,209.0,191.94,155.37
2018,4,2,8,15,130.5,152.5,3.3,13.55,212.5,197.72,160.49
2018,4,2,8,30,97.0,166.0,3.3,14.0,216.0,199.66,161.87
2018,4,2,8,45,107.0,212.0,3.3,14.45,272.0,253.27,205.08
2018,4,2,9,0,117.0,258.0,3.3,14.9,328.0,308.37,248.43
2018,4,2,9,15,201.5,277.5,3.25,15.35,408.0,390.95,313.89
2018,4,2,9,30,286.0,297.0,3.2,15.8,488.0,495.12,394.1
2018,4,2,9,45,302.5,312.0,3.15,16.3,524.0,535.48,423.1
2018,4,2,10,0,319.0,327.0,3.1,16.8,560.0,576.06,452.05
2018,4,2,10,15,353.0,331.5,3.2,17.25,599.0,621.14,484.9
2018,4,2,10,30,387.0,336.0,3.3,17.7,638.0,666.84,517.76
2018,4,2,10,45,395.5,344.0,3.35,18.15,660.0,693.48,535.74
2018,4,2,11,0,404.0,352.0,3.4,18.6,682.0,718.8,552.73
2018,4,2,11,15,524.5,307.0,3.5,18.9,743.5,814.35,622.59
2018,4,2,11,30,645.0,262.0,3.6,19.2,805.0,897.59,682.28
2018,4,2,11,45,797.5,181.0,3.7,19.5,857.5,961.67,727.23
2018,4,2,12,0,950.0,100.0,3.8,19.8,910.0,1016.83,763.77
2018,4,2,12,15,949.0,100.0,3.9,19.9,908.0,1016.28,763.31
2018,4,2,12,30,948.0,100.0,4.0,20.0,906.0,1011.78,760.77
2018,4,2,12,45,944.5,100.5,4.1,20.15,896.0,1001.51,754.32
2018,4,2,13,0,941.0,101.0,4.2,20.3,886.0,987.4,745.38
2018,4,2,13,15,937.0,100.5,4.25,20.25,868.0,968.08,733.25
2018,4,2,13,30,933.0,100.0,4.3,20.2,850.0,945.13,718.69
2018,4,2,13,45,927.0,98.5,4.3,20.15,824.5,915.92,699.55
2018,4,2,14,0,921.0,97.0,4.3,20.1,799.0,883.43,678.11
2018,4,2,14,15,911.0,96.5,4.3,19.9,766.0,845.62,653.19
2018,4,2,14,30,901.0,96.0,4.3,19.7,733.0,805.15,626.19
2018,4,2,14,45,887.0,95.0,4.25,19.5,693.5,758.81,594.48
2018,4,2,15,0,873.0,94.0,4.2,19.3,654.0,710.62,559.64
2018,4,2,15,15,856.5,91.5,4.2,19.3,609.0,662.79,523.41
2018,4,2,15,30,840.0,89.0,4.2,19.3,564.0,608.01,481.17
2018,4,2,15,45,814.0,85.5,4.05,18.7,513.0,546.26,433.18
2018,4,2,16,0,788.0,82.0,3.9,18.1,462.0,485.09,384.15
2018,4,2,16,15,754.0,79.5,3.7,17.55,410.0,422.27,332.17
2018,4,2,16,30,720.0,77.0,3.5,17.0,358.0,361.56,280.39
2018,4,2,16,45,673.0,73.0,3.35,16.5,305.0,296.99,224.55
2018,4,2,17,0,626.0,69.0,3.2,16.0,252.0,237.4,172.13
2018,4,2,17,15,521.5,62.5,2.9,15.15,194.0,168.66,115.03
2018,4,2,17,30,417.0,56.0,2.6,14.3,136.0,112.26,70.59
2018,4,2,17,45,323.0,44.5,2.3,13.45,94.5,63.12,35.25
2018,4,2,18,0,229.0,33.0,2.0,12.6,53.0,28.31,14.42
2018,4,2,18,15,126.5,19.0,2.05,12.25,29.0,14.95,0.0
2018,4,2,18,30,24.0,5.0,2.1,11.9,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.1,11.55,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.0,8.9,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.0,9.3,18.0,12.59,0.0
2018,4,3,6,15,211.0,31.5,1.15,10.0,55.0,23.88,12.54
2018,4,3,6,30,341.0,47.0,1.3,10.7,92.0,60.87,34.31
2018,4,3,6,45,437.0,56.5,1.4,11.35,141.5,108.6,67.5
2018,4,3,7,0,533.0,66.0,1.5,12.0,191.0,165.88,112.74
2018,4,3,7,15,598.5,72.0,1.45,12.65,245.5,223.91,162.3
2018,4,3,7,30,664.0,78.0,1.4,13.3,300.0,289.11,218.33
2018,4,3,7,45,711.5,81.0,1.35,13.9,355.0,351.57,271.9
