Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,30,800.0,114.0,1.8,22.5,592.0,522.86,397.54
2018,4,23,8,45,815.0,118.5,1.9,23.25,637.5,576.42,437.76
2018,4,23,9,0,830.0,123.0,2.0,24.0,683.0,629.13,476.09
2018,4,23,9,15,831.0,130.5,2.0,24.4,720.0,674.39,508.06
2018,4,23,9,30,832.0,138.0,2.0,24.8,757.0,717.1,537.32
2018,4,23,9,45,792.5,163.5,2.0,25.2,775.0,743.72,554.14
2018,4,23,10,0,753.0,189.0,2.0,25.6,793.0,770.44,570.46
2018,4,23,10,15,784.0,182.0,1.95,25.85,830.0,806.87,594.41
2018,4,23,10,30,815.0,175.0,1.9,26.1,867.0,848.28,620.92
2018,4,23,10,45,867.0,151.0,1.9,26.4,903.0,889.82,646.38
2018,4,23,11,0,919.0,127.0,1.9,26.7,939.0,917.22,662.37
2018,4,23,11,15,920.5,128.5,1.85,26.85,952.0,933.76,671.32
2018,4,23,11,30,922.0,130.0,1.8,27.0,965.0,946.64,678.06
2018,4,23,11,45,922.0,130.5,1.75,27.15,969.5,953.61,681.13
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,956.86,681.99
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,952.32,678.35
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,944.11,672.59
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,932.81,665.53
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,917.92,656.32
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,893.68,642.21
2018,4,23,13,30,871.0,146.0,1.7,27.5,895.0,878.69,634.09
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,830.56,603.96
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,787.99,575.65
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,748.48,550.39
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,707.01,523.13
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,676.89,504.07
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,639.49,478.95
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,577.39,433.68
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,517.61,389.14
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,466.75,351.51
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,414.29,310.81
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,358.09,265.5
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,303.13,219.84
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,247.25,172.77
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,193.75,127.75
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,141.14,86.09
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,92.96,52.86
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,47.52,35.86
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,36.66,26.04
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,24.45,14.29
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,14.44,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,7.47,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,8.65,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,19.46,7.54
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,32.73,22.73
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,40.26,30.04
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,65.23,40.18
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,101.36,68.02
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,123.31,90.34
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,184.81,133.09
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,270.74,197.04
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,334.61,247.29
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,408.66,304.84
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,465.33,349.75
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,522.22,393.51
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,575.96,433.61
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,628.79,471.82
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,677.93,506.73
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,725.57,539.76
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,761.19,564.33
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,801.2,590.99
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,834.79,611.41
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,865.47,629.85
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,891.81,644.87
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,914.86,657.74
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,931.84,667.89
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,945.21,675.88
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,953.56,680.12
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,958.14,682.14
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,957.13,681.07
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,952.28,677.79
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,941.82,671.96
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,927.56,663.85
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,907.07,652.7
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,883.04,639.2
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,847.22,617.34
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,809.14,593.84
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,759.9,561.44
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,706.58,525.04
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,670.07,501.1
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,632.75,475.45
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,588.33,442.89
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,540.53,406.79
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,484.17,364.38
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,427.99,320.43
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,358.46,265.52
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,296.53,215.63
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,240.69,168.91
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,187.63,124.63
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,134.81,84.38
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,87.51,52.59
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,47.04,35.49
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,35.7,25.27
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,25.08,14.98
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,14.46,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,7.47,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,8.65,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,15.91,5.84
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,23.34,14.71
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,32.79,23.56
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,52.83,34.1
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,74.75,53.28
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,79.44,61.93
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,99.9,78.43
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,121.63,95.75
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,153.22,120.19
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,192.97,151.34
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,305.59,238.43
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,443.84,342.97
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,528.84,405.52
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,616.79,468.99
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,666.34,503.61
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,708.71,532.81
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,749.42,559.53
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,787.74,583.68
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,821.56,604.21
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,852.4,622.66
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,877.13,637.03
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,898.52,649.27
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,909.66,655.76
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,916.74,659.83
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,912.82,656.28
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,900.73,646.78
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,919.35,660.15
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,929.89,667.15
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,918.08,659.49
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,902.73,649.88
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,882.26,638.0
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,858.51,623.99
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,829.19,606.26
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,797.01,586.51
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,759.82,563.11
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,727.43,541.72
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,682.26,510.66
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,635.53,477.72
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,584.56,440.22
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,532.82,401.13
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,477.26,360.18
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,421.3,316.99
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,362.46,269.65
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,305.74,222.63
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,248.2,174.57
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,194.58,130.05
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,141.22,88.62
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,94.26,57.05
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,48.83,37.24
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,39.79,28.97
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,27.81,17.47
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,15.81,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,8.26,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,7.87,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,19.7,9.33
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,31.77,22.29
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,33.24,24.18
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,44.87,27.46
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,61.44,42.24
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,59.54,45.67
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,66.96,51.74
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,74.39,57.69
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,87.22,68.06
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,100.17,78.34
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,112.91,88.26
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,125.84,98.22
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,163.23,127.71
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,201.94,157.62
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,270.09,210.23
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,333.78,258.13
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,496.61,382.32
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,665.57,504.69
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,765.89,576.22
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,850.03,634.17
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,876.11,650.43
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,898.87,665.01
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,915.58,675.7
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,928.71,684.14
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,936.41,688.97
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,940.42,691.49
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,938.92,691.04
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,933.7,688.26
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,923.01,681.93
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,908.65,673.24
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,889.0,661.1
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,865.88,646.64
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,837.81,628.77
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,806.61,608.67
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,769.61,584.73
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,729.93,557.37
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,685.94,525.96
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,639.98,492.27
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,589.39,453.63
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,540.04,414.82
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,484.72,372.06
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,429.36,327.57
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,368.37,276.97
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,307.99,225.77
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,248.89,175.24
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,193.53,128.39
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,137.62,85.23
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,90.37,54.32
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,47.3,36.23
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,38.88,28.42
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,26.64,16.75
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,16.69,0.0
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,8.65,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,14.16,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,24.24,13.41
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,34.99,25.24
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,45.52,35.24
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,70.21,47.15
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,106.86,74.12
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,136.82,100.96
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,184.01,136.8
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,247.56,187.5
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,322.88,246.66
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,412.4,318.06
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,469.79,365.97
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,527.46,412.69
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,579.41,453.86
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,625.86,489.77
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,675.67,527.25
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,724.19,562.81
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,765.8,592.38
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,804.85,619.1
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,828.15,633.99
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,857.54,653.22
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,874.49,663.91
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,886.86,671.59
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,909.82,686.45
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,944.91,709.45
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,952.31,713.76
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,955.9,715.82
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,953.03,714.06
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,946.39,709.91
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,933.85,701.88
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,917.69,691.48
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,897.52,678.66
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,873.9,663.47
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,844.52,644.25
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,812.06,622.79
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,775.17,597.47
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,735.66,569.14
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,691.34,536.83
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,649.63,505.5
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,597.41,465.1
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,544.13,422.86
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,487.7,377.98
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,431.39,331.69
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,372.35,281.77
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,312.87,230.43
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,253.07,178.68
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,196.79,130.63
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,141.31,86.94
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,92.05,54.34
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,48.87,37.7
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,42.38,31.56
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,29.22,19.06
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,18.87,0.48
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,9.83,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,14.16,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,25.01,14.42
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,36.5,26.53
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,46.54,36.06
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,72.57,45.62
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,119.46,72.72
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,173.48,113.36
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,228.24,159.64
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,287.02,210.92
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,346.14,262.84
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,405.03,313.72
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,461.77,361.76
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,518.82,408.55
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,571.93,450.94
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,620.22,488.5
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,668.37,524.99
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,714.84,559.26
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,752.58,586.23
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,787.12,610.32
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,780.05,601.86
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,748.19,575.99
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,798.47,612.28
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,847.73,646.84
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,813.36,620.16
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,772.28,589.11
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,806.47,614.68
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,838.02,637.77
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,891.44,677.52
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,916.45,694.77
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,913.84,693.19
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,907.09,689.05
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,816.88,625.73
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,704.81,542.93
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,608.25,471.07
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,505.14,392.68
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,578.17,451.5
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,626.35,490.12
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,649.33,509.15
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,644.32,506.65
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,593.54,466.45
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,543.78,426.13
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,488.01,380.97
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,432.01,334.16
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,373.29,283.6
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,315.68,232.91
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,255.72,180.27
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,195.97,128.74
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,139.29,83.75
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,88.2,50.16
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,44.58,34.07
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,38.63,28.42
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,29.17,19.2
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,18.29,2.08
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,9.44,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.36,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,4.72,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,11.41,3.69
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,18.28,10.54
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,28.26,19.77
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,38.27,27.5
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,56.86,43.55
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,75.66,59.55
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,82.62,65.22
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,89.5,70.72
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,115.01,91.57
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,141.85,113.33
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,199.34,159.81
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,265.91,213.15
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,187.23,149.29
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,106.61,82.86
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,145.42,114.47
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,192.63,152.34
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,202.09,159.5
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,202.6,159.58
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,192.23,150.9
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,181.53,141.99
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,167.35,130.48
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,153.09,118.9
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,158.59,123.22
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,164.06,127.5
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,191.95,149.94
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,211.12,165.33
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,198.95,155.51
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,186.65,145.64
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,169.06,131.58
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,160.56,124.77
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,208.07,162.99
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,246.9,193.95
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,201.87,158.07
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,151.0,117.32
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,132.43,102.55
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,114.2,87.93
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,100.34,76.84
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,86.64,65.84
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,108.43,83.93
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,129.65,101.48
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,154.93,122.48
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,174.14,138.41
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,172.47,136.92
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,167.98,132.69
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,159.79,124.13
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,142.28,107.22
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,115.83,83.71
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,83.35,57.83
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,53.0,41.64
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,39.8,29.52
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,29.36,19.48
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,18.86,3.8
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,9.83,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,4.72,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,9.14,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,20.6,11.49
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,31.68,22.47
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,27.17,18.86
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,25.46,15.1
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,39.16,26.91
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,46.45,34.45
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,50.55,37.87
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,54.49,41.07
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,65.91,50.49
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,77.35,59.79
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,76.49,58.77
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,75.56,57.71
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,107.14,83.49
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,139.27,109.28
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,164.7,129.34
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,190.74,149.7
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,245.7,192.63
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,294.29,229.76
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,334.9,260.61
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,376.42,291.88
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,338.18,262.01
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,299.03,231.54
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,282.16,218.53
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,252.02,195.14
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,247.7,191.86
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,243.25,188.42
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,258.17,200.21
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,272.98,211.9
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,315.17,245.08
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,342.94,267.04
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,365.88,285.33
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,387.89,302.9
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,404.55,316.97
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,432.0,339.16
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,476.15,375.89
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,499.89,396.5
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,458.93,364.56
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,419.95,334.1
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,389.82,310.26
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,352.62,280.62
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,336.62,268.01
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,309.59,245.74
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,284.11,222.87
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,256.69,196.9
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,212.23,158.07
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,168.38,120.12
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,126.35,85.52
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,85.26,56.09
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,51.07,40.23
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,40.29,30.21
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,29.92,20.2
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,19.44,5.39
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,10.62,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,6.69,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,12.94,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,16.62,8.36
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,19.53,11.77
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,18.66,11.25
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,18.49,9.61
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,21.51,12.21
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,19.81,11.61
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,29.41,19.86
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,39.04,28.03
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,46.01,33.83
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,52.99,39.58
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,109.77,86.73
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,175.77,140.65
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,210.42,168.11
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,245.81,195.65
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,231.66,183.21
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,215.04,168.79
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,320.02,251.42
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,411.28,320.8
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,525.48,406.8
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,646.94,495.17
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,766.14,582.34
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,877.92,660.9
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,887.66,666.37
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,907.96,680.05
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,915.26,684.93
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,918.97,687.61
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,916.9,686.78
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,911.27,683.67
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,899.52,676.63
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,884.33,667.31
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,864.89,655.1
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,842.12,640.57
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,813.7,621.88
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,782.27,600.69
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,746.32,575.44
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,714.62,552.55
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,670.2,519.92
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,624.01,485.21
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,568.05,441.86
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,513.0,398.28
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,442.14,342.65
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,377.83,291.32
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,332.2,252.26
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,283.73,209.55
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,235.26,166.5
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,185.86,123.25
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,133.56,82.63
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,86.41,52.43
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,50.05,38.83
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,40.35,29.92
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,31.03,20.99
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,21.83,7.75
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,12.2,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,1.97,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,3.91,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,6.83,0.15
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,9.86,3.16
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,15.58,8.48
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,21.32,12.96
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,29.39,19.98
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,37.47,26.92
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,47.13,35.06
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,56.81,43.08
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,82.88,64.72
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,109.23,86.11
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,169.67,134.5
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,231.65,182.78
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,392.15,306.14
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,561.06,429.43
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,629.48,476.41
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,699.12,523.96
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,739.89,549.28
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,778.43,572.57
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,812.06,594.94
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,842.72,615.06
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,867.67,631.32
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,889.29,645.43
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,905.78,657.69
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,918.66,667.6
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,926.14,674.11
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,929.91,678.2
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,928.22,678.46
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,922.8,676.32
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,911.48,670.9
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,896.48,662.95
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,876.25,650.9
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,852.55,636.48
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,824.07,619.12
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,792.53,599.43
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,756.05,574.89
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,716.93,547.58
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,672.81,515.73
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,626.81,481.64
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,576.73,443.09
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,527.36,403.97
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,467.45,356.79
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,409.76,310.1
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,351.87,261.67
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,296.49,214.18
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,239.71,165.53
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,185.52,119.97
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,132.63,78.84
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,82.84,47.42
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,45.99,34.99
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,40.11,29.53
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,31.59,21.39
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,21.34,8.27
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,11.8,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,3.15,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,6.33,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,8.65,1.73
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,11.42,4.53
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,17.67,10.31
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,24.96,15.33
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,37.89,26.43
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,47.51,35.41
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,56.42,42.82
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,65.28,50.06
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,81.02,62.97
