Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,6,12,4,45,58.0,7.5,0.45,16.1,9.5,0.0,0.0
2018,6,12,5,0,116.0,15.0,0.4,16.5,19.0,11.8,0.0
2018,6,12,5,15,246.5,26.0,0.4,17.4,51.0,21.4,9.43
2018,6,12,5,30,377.0,37.0,0.4,18.3,83.0,30.52,20.34
2018,6,12,5,45,464.0,44.5,0.4,19.2,127.5,36.61,26.18
2018,6,12,6,0,551.0,52.0,0.4,20.1,172.0,42.81,31.81
2018,6,12,6,15,607.5,57.5,0.5,21.05,221.5,47.25,35.68
2018,6,12,6,30,664.0,63.0,0.6,22.0,271.0,51.75,39.43
2018,6,12,6,45,702.5,67.0,0.7,22.9,322.5,79.45,47.01
2018,6,12,7,0,741.0,71.0,0.8,23.8,374.0,129.51,71.47
2018,6,12,7,15,769.5,74.5,0.95,24.9,425.5,181.23,107.05
2018,6,12,7,30,798.0,78.0,1.1,26.0,477.0,235.13,149.02
2018,6,12,7,45,819.0,80.5,1.25,27.05,527.0,288.11,192.35
2018,6,12,8,0,840.0,83.0,1.4,28.1,577.0,343.97,237.92
2018,6,12,8,15,855.5,85.5,1.45,28.85,624.0,395.5,279.7
2018,6,12,8,30,871.0,88.0,1.5,29.6,671.0,446.62,320.03
2018,6,12,8,45,883.5,90.0,1.55,30.3,714.5,495.26,357.4
2018,6,12,9,0,896.0,92.0,1.6,31.0,758.0,542.69,392.66
2018,6,12,9,15,906.5,93.0,1.65,31.5,797.0,586.71,424.77
2018,6,12,9,30,917.0,94.0,1.7,32.0,836.0,628.86,454.65
2018,6,12,9,45,925.5,94.5,1.8,32.5,869.5,667.23,481.46
2018,6,12,10,0,934.0,95.0,1.9,33.0,903.0,703.15,506.0
2018,6,12,10,15,939.0,96.0,2.0,33.35,929.0,734.43,527.26
2018,6,12,10,30,944.0,97.0,2.1,33.7,955.0,762.69,546.15
2018,6,12,10,45,947.5,98.0,2.25,34.05,975.0,786.68,562.3
2018,6,12,11,0,951.0,99.0,2.4,34.4,995.0,807.32,575.46
2018,6,12,11,15,953.0,99.5,2.5,34.55,1007.5,822.97,585.4
2018,6,12,11,30,955.0,100.0,2.6,34.7,1020.0,835.1,593.16
2018,6,12,11,45,955.5,100.0,2.7,34.9,1025.0,842.1,597.58
2018,6,12,12,0,956.0,100.0,2.8,35.1,1030.0,845.56,599.82
2018,6,12,12,15,954.0,100.5,2.95,35.1,1026.5,843.94,599.67
2018,6,12,12,30,952.0,101.0,3.1,35.1,1023.0,838.81,597.32
2018,6,12,12,45,948.0,102.0,3.2,35.1,1012.5,829.03,591.72
2018,6,12,13,0,944.0,103.0,3.3,35.1,1002.0,815.79,583.92
2018,6,12,13,15,940.5,102.5,3.45,35.0,984.5,798.26,573.78
2018,6,12,13,30,937.0,102.0,3.6,34.9,967.0,777.36,560.84
2018,6,12,13,45,931.5,101.5,3.7,34.75,942.5,751.76,544.05
2018,6,12,14,0,926.0,101.0,3.8,34.6,918.0,723.1,524.83
2018,6,12,14,15,919.0,99.5,3.85,34.35,887.0,689.7,501.98
2018,6,12,14,30,912.0,98.0,3.9,34.1,856.0,653.63,476.73
2018,6,12,14,45,902.5,96.5,4.0,33.8,819.0,613.64,448.27
2018,6,12,15,0,893.0,95.0,4.1,33.5,782.0,571.56,417.49
2018,6,12,15,15,881.5,93.0,4.1,33.5,740.5,526.2,382.78
2018,6,12,15,30,870.0,91.0,4.1,33.5,699.0,479.39,346.08
2018,6,12,15,45,855.0,89.5,4.15,32.8,653.5,430.35,307.75
2018,6,12,16,0,840.0,88.0,4.2,32.1,608.0,380.67,267.76
2018,6,12,16,15,821.0,84.5,4.15,31.6,559.0,325.55,222.6
2018,6,12,16,30,802.0,81.0,4.1,31.1,510.0,272.36,178.48
2018,6,12,16,45,776.5,78.5,4.1,30.6,459.5,219.36,135.41
2018,6,12,17,0,751.0,76.0,4.1,30.1,409.0,168.0,96.19
2018,6,12,17,15,717.0,71.5,3.95,29.35,357.5,116.25,62.85
2018,6,12,17,30,683.0,67.0,3.8,28.6,306.0,67.71,43.24
2018,6,12,17,45,634.5,62.0,3.7,27.85,256.0,50.7,37.52
2018,6,12,18,0,586.0,57.0,3.6,27.1,206.0,46.72,34.21
2018,6,12,18,15,513.0,50.5,3.3,26.05,160.0,41.4,29.63
2018,6,12,18,30,440.0,44.0,3.0,25.0,114.0,36.18,24.91
2018,6,12,18,45,327.0,34.5,2.7,23.95,76.5,28.36,17.59
2018,6,12,19,0,214.0,25.0,2.4,22.9,39.0,20.65,4.95
2018,6,12,19,15,112.5,13.5,2.35,22.25,20.5,10.62,0.0
2018,6,12,19,30,11.0,2.0,2.3,21.6,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.25,20.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,13,4,45,59.0,7.5,1.6,14.3,9.5,0.0,0.0
2018,6,13,5,0,118.0,15.0,1.7,14.5,19.0,11.8,0.0
2018,6,13,5,15,249.5,26.0,1.75,15.1,51.5,21.41,9.52
2018,6,13,5,30,381.0,37.0,1.8,15.7,84.0,30.54,20.54
2018,6,13,5,45,470.5,44.0,1.9,16.25,128.5,36.26,26.16
2018,6,13,6,0,560.0,51.0,2.0,16.8,173.0,42.12,31.61
2018,6,13,6,15,617.5,56.0,2.0,17.6,223.0,46.25,35.3
2018,6,13,6,30,675.0,61.0,2.0,18.4,273.0,54.59,42.52
2018,6,13,6,45,715.0,65.0,2.0,19.2,325.0,77.5,46.39
2018,6,13,7,0,755.0,69.0,2.0,20.0,377.0,128.35,71.46
2018,6,13,7,15,783.5,72.0,2.0,20.95,429.0,180.4,107.91
2018,6,13,7,30,812.0,75.0,2.0,21.9,481.0,234.61,151.07
2018,6,13,7,45,833.5,77.0,2.0,22.85,531.5,290.84,197.94
2018,6,13,8,0,855.0,79.0,2.0,23.8,582.0,344.43,242.81
2018,6,13,8,15,870.5,81.5,2.05,24.6,629.5,396.67,286.24
2018,6,13,8,30,886.0,84.0,2.1,25.4,677.0,448.48,328.14
2018,6,13,8,45,898.0,86.0,2.15,26.2,721.0,497.56,366.75
2018,6,13,9,0,910.0,88.0,2.2,27.0,765.0,545.36,403.12
2018,6,13,9,15,918.0,90.0,2.3,27.6,803.0,589.43,436.18
2018,6,13,9,30,926.0,92.0,2.4,28.2,841.0,631.41,466.79
2018,6,13,9,45,931.0,95.0,2.5,28.85,874.0,670.06,494.14
2018,6,13,10,0,936.0,98.0,2.6,29.5,907.0,706.0,518.91
2018,6,13,10,15,941.0,99.0,2.7,29.95,933.5,737.36,540.47
2018,6,13,10,30,946.0,100.0,2.8,30.4,960.0,765.69,559.59
2018,6,13,10,45,949.5,100.5,2.95,30.85,979.5,789.33,575.51
2018,6,13,11,0,953.0,101.0,3.1,31.3,999.0,809.63,588.45
2018,6,13,11,15,955.0,101.5,3.2,31.6,1012.0,825.34,598.2
2018,6,13,11,30,957.0,102.0,3.3,31.9,1025.0,837.52,605.69
2018,6,13,11,45,957.5,102.5,3.45,32.15,1030.0,844.99,610.53
2018,6,13,12,0,958.0,103.0,3.6,32.4,1035.0,848.91,613.12
2018,6,13,12,15,957.0,103.5,3.7,32.45,1032.5,848.13,612.94
2018,6,13,12,30,956.0,104.0,3.8,32.5,1030.0,843.82,610.55
2018,6,13,12,45,953.5,104.0,3.9,32.55,1020.0,834.41,604.84
2018,6,13,13,0,951.0,104.0,4.0,32.6,1010.0,821.49,596.87
2018,6,13,13,15,947.5,103.5,4.0,32.5,992.5,803.91,585.78
2018,6,13,13,30,944.0,103.0,4.0,32.4,975.0,782.94,571.89
2018,6,13,13,45,939.5,102.0,4.05,32.25,951.0,757.54,554.78
2018,6,13,14,0,935.0,101.0,4.1,32.1,927.0,728.98,535.18
2018,6,13,14,15,928.0,100.0,4.15,31.85,896.0,695.79,512.15
2018,6,13,14,30,921.0,99.0,4.2,31.6,865.0,659.9,486.69
2018,6,13,14,45,912.0,98.0,4.25,31.35,828.5,620.35,457.95
2018,6,13,15,0,903.0,97.0,4.3,31.1,792.0,578.64,426.87
2018,6,13,15,15,892.0,94.5,4.3,31.1,750.0,532.74,391.4
2018,6,13,15,30,881.0,92.0,4.3,31.1,708.0,485.31,353.86
2018,6,13,15,45,866.0,90.0,4.3,30.2,662.0,435.38,314.66
2018,6,13,16,0,851.0,88.0,4.3,29.3,616.0,384.79,273.71
2018,6,13,16,15,831.0,85.5,4.3,28.65,566.5,329.68,228.19
2018,6,13,16,30,811.0,83.0,4.3,28.0,517.0,276.55,183.71
2018,6,13,16,45,785.0,79.5,4.3,27.4,465.5,222.15,139.06
2018,6,13,17,0,759.0,76.0,4.3,26.8,414.0,169.45,98.31
2018,6,13,17,15,724.0,72.0,4.2,25.95,362.0,117.57,64.49
2018,6,13,17,30,689.0,68.0,4.1,25.1,310.0,69.0,44.67
2018,6,13,17,45,640.0,63.0,4.05,24.3,259.5,51.49,38.79
2018,6,13,18,0,591.0,58.0,4.0,23.5,209.0,47.52,35.46
2018,6,13,18,15,518.0,51.5,3.85,22.6,162.5,42.22,30.8
2018,6,13,18,30,445.0,45.0,3.7,21.7,116.0,37.01,26.01
2018,6,13,18,45,333.5,35.0,3.55,20.8,78.0,28.79,18.26
2018,6,13,19,0,222.0,25.0,3.4,19.9,40.0,20.64,5.63
2018,6,13,19,15,117.0,13.5,3.4,19.25,21.0,10.62,0.0
2018,6,13,19,30,12.0,2.0,3.4,18.6,2.0,0.0,0.0
2018,6,13,19,45,6.0,1.0,3.35,17.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,4,45,51.5,8.0,2.35,12.95,9.5,0.0,0.0
2018,6,14,5,0,103.0,16.0,2.4,13.1,19.0,12.59,0.0
2018,6,14,5,15,232.0,28.0,2.45,13.6,51.5,23.08,10.75
2018,6,14,5,30,361.0,40.0,2.5,14.1,84.0,32.96,22.75
2018,6,14,5,45,348.0,39.0,2.55,14.6,97.5,31.4,22.06
2018,6,14,6,0,335.0,38.0,2.6,15.1,111.0,30.13,21.2
2018,6,14,6,15,167.5,40.5,2.65,15.75,77.0,29.9,21.05
2018,6,14,6,30,0.0,43.0,2.7,16.4,43.0,32.85,23.62
2018,6,14,6,45,0.0,65.5,2.7,17.1,65.5,50.22,36.96
2018,6,14,7,0,0.0,88.0,2.7,17.8,88.0,67.03,50.81
2018,6,14,7,15,7.5,127.5,2.65,18.6,131.5,96.96,74.87
2018,6,14,7,30,15.0,167.0,2.6,19.4,175.0,127.97,99.33
2018,6,14,7,45,90.0,186.5,2.55,20.2,239.0,165.6,126.44
2018,6,14,8,0,165.0,206.0,2.5,21.0,303.0,210.81,160.1
2018,6,14,8,15,259.0,209.0,2.45,21.8,375.5,260.72,197.46
2018,6,14,8,30,353.0,212.0,2.4,22.6,448.0,322.53,244.19
2018,6,14,8,45,536.0,182.5,2.4,23.35,567.5,407.52,307.61
2018,6,14,9,0,719.0,153.0,2.4,24.1,687.0,502.68,377.94
2018,6,14,9,15,817.5,126.0,2.45,24.75,763.5,565.92,424.65
2018,6,14,9,30,916.0,99.0,2.5,25.4,840.0,630.45,471.67
2018,6,14,9,45,934.5,94.5,2.55,26.1,877.0,670.85,500.28
2018,6,14,10,0,953.0,90.0,2.6,26.8,914.0,709.39,526.99
2018,6,14,10,15,958.0,91.0,2.7,27.35,941.0,741.3,548.94
2018,6,14,10,30,963.0,92.0,2.8,27.9,968.0,770.12,568.38
2018,6,14,10,45,966.5,93.0,2.85,28.45,988.0,794.63,584.26
2018,6,14,11,0,970.0,94.0,2.9,29.0,1008.0,815.73,596.84
2018,6,14,11,15,972.0,94.5,3.05,29.4,1021.0,831.76,606.93
2018,6,14,11,30,974.0,95.0,3.2,29.8,1034.0,844.21,614.69
2018,6,14,11,45,974.5,95.5,3.3,30.2,1039.5,851.87,619.07
2018,6,14,12,0,975.0,96.0,3.4,30.6,1045.0,855.91,621.16
2018,6,14,12,15,973.0,97.0,3.55,30.65,1042.0,854.81,621.06
2018,6,14,12,30,971.0,98.0,3.7,30.7,1039.0,850.11,618.68
2018,6,14,12,45,967.5,98.5,3.8,30.8,1028.5,840.26,612.55
2018,6,14,13,0,964.0,99.0,3.9,30.9,1018.0,826.87,604.13
2018,6,14,13,15,960.5,99.0,4.0,30.75,1001.0,809.55,593.7
2018,6,14,13,30,957.0,99.0,4.1,30.6,984.0,788.79,580.51
2018,6,14,13,45,951.5,99.0,4.2,30.4,959.5,763.27,563.44
2018,6,14,14,0,946.0,99.0,4.3,30.2,935.0,734.61,543.84
2018,6,14,14,15,939.0,97.5,4.4,29.85,903.5,700.73,520.46
2018,6,14,14,30,932.0,96.0,4.5,29.5,872.0,664.11,494.54
2018,6,14,14,45,922.5,95.5,4.55,29.15,835.5,624.35,465.53
2018,6,14,15,0,913.0,95.0,4.6,28.8,799.0,582.44,434.18
2018,6,14,15,15,902.0,93.0,4.6,28.8,757.0,536.59,398.33
2018,6,14,15,30,891.0,91.0,4.6,28.8,715.0,489.19,360.36
2018,6,14,15,45,876.0,89.0,4.6,27.85,668.5,438.84,320.46
2018,6,14,16,0,861.0,87.0,4.6,26.9,622.0,387.81,278.74
2018,6,14,16,15,841.5,84.5,4.5,26.3,572.5,334.56,233.94
2018,6,14,16,30,822.0,82.0,4.4,25.7,523.0,278.82,186.85
2018,6,14,16,45,798.0,78.5,4.35,25.1,471.5,224.26,141.51
2018,6,14,17,0,774.0,75.0,4.3,24.5,420.0,171.15,99.93
2018,6,14,17,15,741.0,71.0,4.15,23.8,368.0,118.61,65.21
2018,6,14,17,30,708.0,67.0,4.0,23.1,316.0,69.12,44.7
2018,6,14,17,45,661.5,61.5,3.9,22.4,265.0,50.67,38.4
2018,6,14,18,0,615.0,56.0,3.8,21.7,214.0,46.27,34.65
2018,6,14,18,15,526.0,50.5,3.55,20.9,164.5,41.49,30.42
2018,6,14,18,30,437.0,45.0,3.3,20.1,115.0,36.94,26.16
2018,6,14,18,45,323.0,34.5,3.1,19.3,76.5,28.3,18.03
2018,6,14,19,0,209.0,24.0,2.9,18.5,38.0,19.72,5.64
2018,6,14,19,15,112.5,13.0,2.85,18.0,20.0,10.23,0.0
2018,6,14,19,30,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,14,19,45,8.0,1.0,2.7,17.05,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,34.5,6.0,2.15,12.65,7.0,0.0,0.0
2018,6,15,5,0,69.0,12.0,2.2,12.8,14.0,9.44,0.0
2018,6,15,5,15,165.5,23.0,2.25,13.25,40.0,17.57,6.82
2018,6,15,5,30,262.0,34.0,2.3,13.7,66.0,27.44,18.04
2018,6,15,5,45,268.5,36.5,2.35,14.15,82.5,28.86,19.87
2018,6,15,6,0,275.0,39.0,2.4,14.6,99.0,30.33,21.42
2018,6,15,6,15,137.5,40.5,2.4,15.25,70.5,29.56,20.8
2018,6,15,6,30,0.0,42.0,2.4,15.9,42.0,32.08,22.99
2018,6,15,6,45,0.0,51.0,2.45,16.55,51.0,39.01,27.56
2018,6,15,7,0,0.0,60.0,2.5,17.2,60.0,45.97,33.25
2018,6,15,7,15,0.0,78.0,2.5,17.9,78.0,59.92,44.68
2018,6,15,7,30,0.0,96.0,2.5,18.6,96.0,73.56,55.66
2018,6,15,7,45,0.0,111.5,2.45,19.3,111.5,85.34,64.94
2018,6,15,8,0,0.0,127.0,2.4,20.0,127.0,97.2,74.16
2018,6,15,8,15,2.0,149.5,2.45,20.75,151.0,115.15,88.09
2018,6,15,8,30,4.0,172.0,2.5,21.5,175.0,133.44,102.12
2018,6,15,8,45,12.0,211.0,2.5,22.25,220.0,167.34,128.21
2018,6,15,9,0,20.0,250.0,2.5,23.0,265.0,202.24,154.64
2018,6,15,9,15,44.5,293.0,2.6,23.6,328.5,254.64,194.31
2018,6,15,9,30,69.0,336.0,2.7,24.2,392.0,305.96,232.51
2018,6,15,9,45,226.0,332.5,2.85,24.75,526.0,418.71,317.39
2018,6,15,10,0,383.0,329.0,3.0,25.3,660.0,536.25,403.54
2018,6,15,10,15,562.0,265.5,3.1,25.7,768.0,623.19,467.22
2018,6,15,10,30,741.0,202.0,3.2,26.1,876.0,715.28,533.57
2018,6,15,10,45,824.5,163.0,3.35,26.5,928.0,756.5,563.06
2018,6,15,11,0,908.0,124.0,3.5,26.9,980.0,793.03,589.52
2018,6,15,11,15,930.0,113.5,3.6,27.1,1000.5,814.59,603.88
2018,6,15,11,30,952.0,103.0,3.7,27.3,1021.0,833.12,616.05
2018,6,15,11,45,953.0,103.5,3.75,27.5,1026.5,841.03,620.86
2018,6,15,12,0,954.0,104.0,3.8,27.7,1032.0,845.43,623.43
2018,6,15,12,15,886.0,142.0,3.95,27.7,1002.5,821.45,607.82
2018,6,15,12,30,818.0,180.0,4.1,27.7,973.0,808.05,598.37
2018,6,15,12,45,810.0,182.0,4.2,27.7,960.5,796.89,591.02
2018,6,15,13,0,802.0,184.0,4.3,27.7,948.0,782.72,581.48
2018,6,15,13,15,825.5,169.0,4.35,27.5,943.5,775.39,577.4
2018,6,15,13,30,849.0,154.0,4.4,27.3,939.0,763.8,570.17
2018,6,15,13,45,794.0,172.0,4.5,27.1,891.5,719.99,539.27
2018,6,15,14,0,739.0,190.0,4.6,26.9,844.0,679.55,510.53
2018,6,15,14,15,730.0,185.5,4.65,26.55,813.0,646.34,487.28
2018,6,15,14,30,721.0,181.0,4.7,26.2,782.0,611.13,462.0
2018,6,15,14,45,673.0,185.5,4.75,25.9,727.0,558.91,423.46
2018,6,15,15,0,625.0,190.0,4.8,25.6,672.0,507.94,385.17
2018,6,15,15,15,533.5,204.5,4.8,25.6,600.5,444.84,336.77
2018,6,15,15,30,442.0,219.0,4.8,25.6,529.0,384.35,290.12
2018,6,15,15,45,373.5,219.5,4.95,24.55,469.5,332.47,250.95
2018,6,15,16,0,305.0,220.0,5.1,23.5,410.0,282.23,212.71
2018,6,15,16,15,287.0,213.5,5.05,22.8,381.0,252.91,189.17
2018,6,15,16,30,269.0,207.0,5.0,22.1,352.0,224.68,166.45
2018,6,15,16,45,361.5,168.5,5.0,21.4,342.5,198.81,141.44
2018,6,15,17,0,454.0,130.0,5.0,20.7,333.0,160.59,106.82
2018,6,15,17,15,491.5,110.5,4.9,19.95,305.5,120.44,76.67
2018,6,15,17,30,529.0,91.0,4.8,19.2,278.0,77.69,54.11
2018,6,15,17,45,534.5,76.5,4.65,18.4,239.5,60.08,47.31
2018,6,15,18,0,540.0,62.0,4.5,17.6,201.0,49.98,38.53
2018,6,15,18,15,472.0,54.5,4.3,17.0,156.5,44.14,33.27
2018,6,15,18,30,404.0,47.0,4.1,16.4,112.0,38.33,27.81
2018,6,15,18,45,311.0,36.0,3.9,15.8,76.0,29.48,19.36
2018,6,15,19,0,218.0,25.0,3.7,15.2,40.0,20.59,6.71
2018,6,15,19,15,115.5,13.5,3.6,14.85,21.0,10.62,0.0
2018,6,15,19,30,13.0,2.0,3.5,14.5,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,14.2,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,4,45,11.0,2.5,2.5,11.35,3.0,0.0,0.0
2018,6,16,5,0,22.0,5.0,2.5,11.4,6.0,3.93,0.0
2018,6,16,5,15,64.5,12.5,2.5,11.7,19.5,9.54,1.14
2018,6,16,5,30,107.0,20.0,2.5,12.0,33.0,15.22,7.58
2018,6,16,5,45,98.5,23.0,2.55,12.3,39.5,17.28,9.75
2018,6,16,6,0,90.0,26.0,2.6,12.6,46.0,19.22,11.65
2018,6,16,6,15,45.0,25.5,2.55,13.05,35.5,19.38,11.85
2018,6,16,6,30,0.0,25.0,2.5,13.5,25.0,19.04,11.52
2018,6,16,6,45,0.0,37.5,2.5,13.95,37.5,28.63,18.98
2018,6,16,7,0,0.0,50.0,2.5,14.4,50.0,38.26,27.09
2018,6,16,7,15,0.0,82.5,2.5,15.1,82.5,63.36,48.11
2018,6,16,7,30,0.0,115.0,2.5,15.8,115.0,87.53,67.94
2018,6,16,7,45,2.5,142.5,2.5,16.5,144.0,108.85,84.96
2018,6,16,8,0,5.0,170.0,2.5,17.2,173.0,130.64,102.14
2018,6,16,8,15,10.0,196.0,2.55,17.9,202.5,152.73,119.27
2018,6,16,8,30,15.0,222.0,2.6,18.6,232.0,175.51,136.77
2018,6,16,8,45,27.5,259.5,2.65,19.3,279.5,213.9,166.32
2018,6,16,9,0,40.0,297.0,2.7,20.0,327.0,251.79,195.03
2018,6,16,9,15,170.0,306.5,2.75,20.65,442.5,339.68,262.32
2018,6,16,9,30,300.0,316.0,2.8,21.3,558.0,437.88,336.11
2018,6,16,9,45,599.5,216.5,2.85,21.95,726.0,568.54,434.15
2018,6,16,10,0,899.0,117.0,2.9,22.6,894.0,694.88,526.8
2018,6,16,10,15,927.0,107.0,3.0,23.05,929.5,731.96,552.79
2018,6,16,10,30,955.0,97.0,3.1,23.5,965.0,767.15,577.61
2018,6,16,10,45,958.0,97.5,3.15,24.0,984.5,790.75,593.35
2018,6,16,11,0,961.0,98.0,3.2,24.5,1004.0,810.96,605.98
2018,6,16,11,15,963.5,98.5,3.3,24.75,1017.0,827.32,616.58
2018,6,16,11,30,966.0,99.0,3.4,25.0,1030.0,840.13,624.85
2018,6,16,11,45,966.0,99.5,3.5,25.25,1035.0,847.43,629.44
2018,6,16,12,0,966.0,100.0,3.6,25.5,1040.0,851.14,631.72
2018,6,16,12,15,963.5,101.0,3.65,25.6,1037.0,849.75,630.76
2018,6,16,12,30,961.0,102.0,3.7,25.7,1034.0,844.81,627.51
2018,6,16,12,45,956.0,103.5,3.75,25.8,1023.0,834.82,620.93
2018,6,16,13,0,951.0,105.0,3.8,25.9,1012.0,821.37,612.07
2018,6,16,13,15,948.0,104.5,3.85,25.85,995.0,804.35,601.18
2018,6,16,13,30,945.0,104.0,3.9,25.8,978.0,783.92,587.34
2018,6,16,13,45,939.5,103.0,3.95,25.75,953.5,757.96,569.18
2018,6,16,14,0,934.0,102.0,4.0,25.7,929.0,728.9,548.52
2018,6,16,14,15,927.0,101.0,4.05,25.45,898.0,695.91,525.06
2018,6,16,14,30,920.0,100.0,4.1,25.2,867.0,660.22,499.1
2018,6,16,14,45,910.5,98.5,4.15,24.95,830.0,620.15,469.3
2018,6,16,15,0,901.0,97.0,4.2,24.7,793.0,577.97,437.12
2018,6,16,15,15,890.0,95.0,4.2,24.7,751.5,532.71,401.27
2018,6,16,15,30,879.0,93.0,4.2,24.7,710.0,485.93,363.3
2018,6,16,15,45,863.5,91.5,4.3,23.9,664.0,436.41,323.43
2018,6,16,16,0,848.0,90.0,4.4,23.1,618.0,386.27,281.85
2018,6,16,16,15,828.0,87.0,4.45,22.5,568.5,331.04,235.16
2018,6,16,16,30,808.0,84.0,4.5,21.9,519.0,277.72,189.44
2018,6,16,16,45,781.5,81.5,4.55,21.35,468.0,224.26,144.41
2018,6,16,17,0,755.0,79.0,4.6,20.8,417.0,172.51,103.35
2018,6,16,17,15,719.0,75.0,4.6,20.1,365.0,120.77,68.58
2018,6,16,17,30,683.0,71.0,4.6,19.4,313.0,67.85,43.98
2018,6,16,17,45,632.5,66.5,4.55,18.7,262.5,53.93,41.87
2018,6,16,18,0,582.0,62.0,4.5,18.0,212.0,50.43,38.87
2018,6,16,18,15,505.0,55.0,4.4,17.35,165.0,44.82,33.82
2018,6,16,18,30,428.0,48.0,4.3,16.7,118.0,39.29,28.63
2018,6,16,18,45,312.5,38.0,4.2,16.05,80.0,31.16,20.79
2018,6,16,19,0,197.0,28.0,4.1,15.4,42.0,21.25,7.46
2018,6,16,19,15,103.0,15.0,4.1,15.15,22.0,11.8,0.0
2018,6,16,19,30,9.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,14.6,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.5,1.3,11.65,4.5,0.0,0.0
2018,6,17,5,0,0.0,9.0,1.3,11.7,9.0,7.08,0.0
2018,6,17,5,15,15.0,25.0,1.3,12.0,27.0,18.84,7.68
2018,6,17,5,30,30.0,41.0,1.3,12.3,45.0,30.41,20.74
2018,6,17,5,45,60.0,60.5,1.3,12.65,72.0,43.92,33.36
2018,6,17,6,0,90.0,80.0,1.3,13.0,99.0,57.36,45.69
2018,6,17,6,15,135.5,99.0,1.35,13.5,137.0,70.51,57.51
2018,6,17,6,30,181.0,118.0,1.4,14.0,175.0,81.92,67.51
2018,6,17,6,45,233.5,134.5,1.4,14.55,221.0,99.56,75.28
2018,6,17,7,0,286.0,151.0,1.4,15.1,267.0,133.14,95.44
2018,6,17,7,15,368.0,156.0,1.4,15.75,326.5,169.68,119.43
2018,6,17,7,30,450.0,161.0,1.4,16.4,386.0,215.0,152.7
2018,6,17,7,45,607.0,134.0,1.45,17.1,470.5,267.35,190.61
2018,6,17,8,0,764.0,107.0,1.5,17.8,555.0,333.01,240.82
2018,6,17,8,15,750.0,122.0,1.55,18.4,592.0,381.0,281.9
2018,6,17,8,30,736.0,137.0,1.6,19.0,629.0,424.2,318.11
2018,6,17,8,45,777.0,131.0,1.7,19.65,680.5,476.03,359.14
2018,6,17,9,0,818.0,125.0,1.8,20.3,732.0,527.6,399.02
2018,6,17,9,15,856.0,115.5,1.95,20.8,780.0,572.92,434.06
2018,6,17,9,30,894.0,106.0,2.1,21.3,828.0,620.84,470.22
2018,6,17,9,45,901.5,107.5,2.2,21.75,861.0,658.74,498.14
2018,6,17,10,0,909.0,109.0,2.3,22.2,894.0,694.18,523.74
2018,6,17,10,15,915.0,109.5,2.45,22.6,920.5,725.15,546.08
2018,6,17,10,30,921.0,110.0,2.6,23.0,947.0,753.23,566.05
2018,6,17,10,45,925.5,109.5,2.7,23.4,966.5,776.36,582.03
2018,6,17,11,0,930.0,109.0,2.8,23.8,986.0,796.27,595.44
2018,6,17,11,15,932.5,110.0,2.9,24.0,999.0,812.57,606.19
2018,6,17,11,30,935.0,111.0,3.0,24.2,1012.0,825.45,614.68
2018,6,17,11,45,936.5,110.5,3.15,24.45,1017.5,832.89,619.72
2018,6,17,12,0,938.0,110.0,3.3,24.7,1023.0,836.9,622.53
2018,6,17,12,15,936.0,111.0,3.4,24.8,1020.5,835.93,622.14
2018,6,17,12,30,934.0,112.0,3.5,24.9,1018.0,831.56,619.53
2018,6,17,12,45,930.5,112.5,3.6,25.0,1007.5,822.19,613.6
2018,6,17,13,0,927.0,113.0,3.7,25.1,997.0,809.44,605.41
2018,6,17,13,15,924.5,112.0,3.75,25.1,980.5,792.84,594.6
2018,6,17,13,30,922.0,111.0,3.8,25.1,964.0,772.89,580.7
2018,6,17,13,45,918.0,109.5,3.8,25.05,940.5,748.19,563.19
2018,6,17,14,0,914.0,108.0,3.8,25.0,917.0,720.37,543.2
2018,6,17,14,15,907.5,106.0,3.85,24.9,886.5,687.53,519.53
2018,6,17,14,30,901.0,104.0,3.9,24.8,856.0,652.02,493.42
2018,6,17,14,45,892.5,102.5,3.9,24.65,820.0,613.26,464.26
2018,6,17,15,0,884.0,101.0,3.9,24.5,784.0,572.36,432.78
2018,6,17,15,15,872.5,99.0,3.9,24.5,743.0,527.6,397.38
2018,6,17,15,30,861.0,97.0,3.9,24.5,702.0,481.38,359.95
2018,6,17,15,45,846.5,94.5,3.9,24.0,656.5,432.31,320.05
2018,6,17,16,0,832.0,92.0,3.9,23.5,611.0,381.18,277.45
2018,6,17,16,15,813.0,89.0,3.9,23.1,562.5,328.54,232.76
2018,6,17,16,30,794.0,86.0,3.9,22.7,514.0,276.27,187.96
2018,6,17,16,45,769.0,82.5,3.85,22.3,463.5,223.05,143.25
2018,6,17,17,0,744.0,79.0,3.8,21.9,413.0,171.42,102.35
2018,6,17,17,15,710.0,75.0,3.75,21.35,362.0,120.48,68.15
2018,6,17,17,30,676.0,71.0,3.7,20.8,311.0,68.15,43.7
2018,6,17,17,45,627.5,65.5,3.65,20.3,260.5,53.13,40.89
2018,6,17,18,0,579.0,60.0,3.6,19.8,210.0,48.87,37.22
2018,6,17,18,15,507.5,53.5,3.45,19.1,164.0,43.65,32.56
2018,6,17,18,30,436.0,47.0,3.3,18.4,118.0,38.52,27.76
2018,6,17,18,45,328.0,37.0,3.2,17.7,80.0,30.37,20.01
2018,6,17,19,0,220.0,27.0,3.1,17.0,42.0,22.29,8.36
2018,6,17,19,15,116.5,14.5,3.0,16.55,22.0,11.41,0.0
2018,6,17,19,30,13.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,17,19,45,6.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,4,45,36.5,6.5,0.85,13.1,7.5,0.0,0.0
2018,6,18,5,0,73.0,13.0,0.9,13.3,15.0,10.23,0.0
2018,6,18,5,15,185.0,26.5,0.9,13.75,45.5,20.16,8.44
2018,6,18,5,30,297.0,40.0,0.9,14.2,76.0,30.54,20.68
2018,6,18,5,45,403.5,48.0,0.9,14.7,121.0,39.02,28.78
2018,6,18,6,0,510.0,56.0,0.9,15.2,166.0,45.57,34.9
2018,6,18,6,15,568.0,62.0,0.95,15.95,214.5,50.21,39.07
2018,6,18,6,30,626.0,68.0,1.0,16.7,263.0,54.89,43.1
2018,6,18,6,45,667.0,72.5,1.0,17.45,314.0,73.01,45.94
2018,6,18,7,0,708.0,77.0,1.0,18.2,365.0,126.03,72.59
2018,6,18,7,15,737.5,81.0,1.15,19.15,416.0,176.29,107.12
2018,6,18,7,30,767.0,85.0,1.3,20.1,467.0,228.92,148.64
2018,6,18,7,45,789.0,88.0,1.4,21.1,516.5,280.87,191.87
2018,6,18,8,0,811.0,91.0,1.5,22.1,566.0,333.77,236.09
2018,6,18,8,15,801.5,103.0,1.65,22.75,605.0,383.41,278.25
2018,6,18,8,30,792.0,115.0,1.8,23.4,644.0,430.38,317.16
2018,6,18,8,45,678.0,173.0,1.95,24.1,647.0,462.76,344.49
2018,6,18,9,0,564.0,231.0,2.1,24.8,650.0,480.42,359.15
2018,6,18,9,15,510.0,270.0,2.2,25.3,663.5,507.93,379.71
2018,6,18,9,30,456.0,309.0,2.3,25.8,677.0,529.46,395.0
2018,6,18,9,45,532.5,285.0,2.4,26.25,732.0,577.92,430.26
2018,6,18,10,0,609.0,261.0,2.5,26.7,787.0,630.23,467.67
2018,6,18,10,15,724.5,209.0,2.6,27.05,853.5,687.46,508.92
2018,6,18,10,30,840.0,157.0,2.7,27.4,920.0,741.86,547.86
2018,6,18,10,45,853.0,152.0,2.75,27.75,941.5,756.15,557.59
2018,6,18,11,0,866.0,147.0,2.8,28.1,963.0,777.7,572.08
2018,6,18,11,15,890.5,133.0,2.9,28.3,982.0,798.31,586.58
2018,6,18,11,30,915.0,119.0,3.0,28.5,1001.0,815.98,598.13
2018,6,18,11,45,916.0,119.0,3.1,28.7,1006.5,823.31,602.81
2018,6,18,12,0,917.0,119.0,3.2,28.9,1012.0,827.29,605.4
2018,6,18,12,15,920.0,116.5,3.3,28.95,1010.5,827.53,605.94
2018,6,18,12,30,923.0,114.0,3.4,29.0,1009.0,824.38,604.31
2018,6,18,12,45,926.0,110.0,3.55,29.1,1000.5,816.57,599.75
2018,6,18,13,0,929.0,106.0,3.7,29.2,992.0,805.19,592.83
2018,6,18,13,15,926.0,105.0,3.8,29.15,975.5,788.22,582.27
2018,6,18,13,30,923.0,104.0,3.9,29.1,959.0,767.9,568.77
2018,6,18,13,45,918.5,103.0,3.95,29.05,935.5,743.26,551.7
2018,6,18,14,0,914.0,102.0,4.0,29.0,912.0,715.54,532.17
2018,6,18,14,15,907.5,101.5,4.05,28.8,882.5,683.99,509.86
2018,6,18,14,30,901.0,101.0,4.1,28.6,853.0,649.77,485.13
2018,6,18,14,45,892.5,99.0,4.15,28.45,817.0,610.64,456.19
2018,6,18,15,0,884.0,97.0,4.2,28.3,781.0,569.37,424.93
2018,6,18,15,15,872.5,95.5,4.2,28.3,740.0,525.07,390.27
2018,6,18,15,30,861.0,94.0,4.2,28.3,699.0,479.32,353.62
2018,6,18,15,45,847.5,91.0,4.25,27.7,654.0,430.31,314.41
2018,6,18,16,0,834.0,88.0,4.3,27.1,609.0,380.52,273.44
2018,6,18,16,15,816.5,85.5,4.25,26.75,561.5,327.19,228.61
2018,6,18,16,30,799.0,83.0,4.2,26.4,514.0,275.59,184.73
2018,6,18,16,45,775.5,79.5,4.2,26.0,464.0,222.44,140.55
2018,6,18,17,0,752.0,76.0,4.2,25.6,414.0,170.71,99.97
2018,6,18,17,15,719.5,71.5,4.1,25.05,363.0,119.07,65.54
2018,6,18,17,30,687.0,67.0,4.0,24.5,312.0,70.45,44.44
2018,6,18,17,45,641.0,62.0,3.9,23.9,262.0,50.75,38.21
2018,6,18,18,0,595.0,57.0,3.8,23.3,212.0,46.78,34.86
2018,6,18,18,15,526.5,51.0,3.5,22.55,166.0,41.86,30.53
2018,6,18,18,30,458.0,45.0,3.2,21.8,120.0,37.03,26.09
2018,6,18,18,45,339.5,35.5,2.9,21.05,81.0,29.16,18.71
2018,6,18,19,0,221.0,26.0,2.6,20.3,42.0,21.41,7.91
2018,6,18,19,15,117.5,14.0,2.5,19.75,22.0,11.02,0.0
2018,6,18,19,30,14.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,18.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,4,45,50.5,6.5,1.3,14.6,8.0,0.0,0.0
2018,6,19,5,0,101.0,13.0,1.4,14.8,16.0,10.23,0.0
2018,6,19,5,15,238.5,25.0,1.5,15.3,49.0,20.55,8.49
2018,6,19,5,30,376.0,37.0,1.6,15.8,82.0,30.55,20.49
2018,6,19,5,45,403.5,45.5,1.65,16.3,114.5,37.01,26.79
2018,6,19,6,0,431.0,54.0,1.7,16.8,147.0,43.28,32.62
2018,6,19,6,15,329.5,72.5,1.7,17.5,154.5,53.42,41.62
2018,6,19,6,30,228.0,91.0,1.7,18.2,162.0,65.9,52.45
2018,6,19,6,45,201.0,105.0,1.75,18.9,176.0,79.51,58.18
2018,6,19,7,0,174.0,119.0,1.8,19.6,190.0,101.27,72.1
2018,6,19,7,15,215.5,140.5,1.8,20.35,240.0,135.23,96.35
2018,6,19,7,30,257.0,162.0,1.8,21.1,290.0,174.03,125.54
2018,6,19,7,45,374.0,163.0,1.8,21.9,371.0,224.24,161.77
2018,6,19,8,0,491.0,164.0,1.8,22.7,452.0,284.81,207.1
2018,6,19,8,15,625.5,138.5,1.8,23.55,536.0,345.28,252.57
2018,6,19,8,30,760.0,113.0,1.8,24.4,620.0,414.85,305.1
2018,6,19,8,45,828.5,100.0,1.8,25.3,686.0,471.96,348.58
2018,6,19,9,0,897.0,87.0,1.8,26.2,752.0,532.75,393.69
2018,6,19,9,15,905.5,89.0,1.85,26.85,790.5,576.68,426.32
2018,6,19,9,30,914.0,91.0,1.9,27.5,829.0,618.61,456.62
2018,6,19,9,45,920.0,93.5,1.95,28.2,862.0,657.21,483.61
2018,6,19,10,0,926.0,96.0,2.0,28.9,895.0,693.22,508.07
2018,6,19,10,15,932.0,96.5,2.05,29.3,922.0,724.77,529.57
2018,6,19,10,30,938.0,97.0,2.1,29.7,949.0,753.39,548.69
2018,6,19,10,45,942.5,97.5,2.15,30.15,969.5,777.84,564.59
2018,6,19,11,0,947.0,98.0,2.2,30.6,990.0,799.02,577.63
2018,6,19,11,15,950.0,97.5,2.3,30.85,1003.0,814.86,587.64
2018,6,19,11,30,953.0,97.0,2.4,31.1,1016.0,827.23,595.46
2018,6,19,11,45,955.0,97.5,2.45,31.35,1022.5,836.16,600.76
2018,6,19,12,0,957.0,98.0,2.5,31.6,1029.0,841.56,603.86
2018,6,19,12,15,955.0,99.0,2.65,31.7,1026.5,840.72,604.05
2018,6,19,12,30,953.0,100.0,2.8,31.8,1024.0,836.37,602.03
2018,6,19,12,45,949.5,100.5,2.9,31.9,1014.0,826.95,596.41
2018,6,19,13,0,946.0,101.0,3.0,32.0,1004.0,814.05,588.58
2018,6,19,13,15,943.5,100.5,3.1,31.95,987.5,797.63,578.78
2018,6,19,13,30,941.0,100.0,3.2,31.9,971.0,777.8,566.2
2018,6,19,13,45,937.0,98.5,3.25,31.85,947.5,752.72,549.3
2018,6,19,14,0,933.0,97.0,3.3,31.8,924.0,724.47,529.92
2018,6,19,14,15,926.5,95.5,3.4,31.55,893.5,691.56,507.51
2018,6,19,14,30,920.0,94.0,3.5,31.3,863.0,655.91,482.61
2018,6,19,14,45,911.5,93.0,3.6,31.1,827.0,616.99,454.57
2018,6,19,15,0,903.0,92.0,3.7,30.9,791.0,575.87,424.12
2018,6,19,15,15,892.0,90.5,3.7,30.9,750.0,531.09,389.62
2018,6,19,15,30,881.0,89.0,3.7,30.9,709.0,484.76,353.04
2018,6,19,15,45,866.5,87.0,3.75,30.15,663.5,435.28,314.22
2018,6,19,16,0,852.0,85.0,3.8,29.4,618.0,385.07,273.6
2018,6,19,16,15,834.0,82.0,3.85,28.9,569.0,332.51,230.01
2018,6,19,16,30,816.0,79.0,3.9,28.4,520.0,277.2,183.84
2018,6,19,16,45,791.5,76.5,3.9,27.9,469.5,223.79,139.85
2018,6,19,17,0,767.0,74.0,3.9,27.4,419.0,171.86,99.46
2018,6,19,17,15,733.5,70.0,3.9,26.65,367.5,119.7,64.96
2018,6,19,17,30,700.0,66.0,3.9,25.9,316.0,70.62,43.79
2018,6,19,17,45,652.5,61.5,3.85,25.15,265.5,50.53,37.82
2018,6,19,18,0,605.0,57.0,3.8,24.4,215.0,46.88,34.78
2018,6,19,18,15,534.5,50.5,3.65,23.45,168.0,41.53,30.14
2018,6,19,18,30,464.0,44.0,3.5,22.5,121.0,36.26,25.35
2018,6,19,18,45,355.0,35.0,3.35,21.55,82.5,28.81,18.39
2018,6,19,19,0,246.0,26.0,3.2,20.6,44.0,21.47,8.16
2018,6,19,19,15,130.5,14.0,3.1,20.0,23.0,11.02,0.0
2018,6,19,19,30,15.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,18.75,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.0,1.35,12.95,9.0,0.0,0.0
2018,6,20,5,0,125.0,14.0,1.5,13.2,18.0,11.02,0.0
2018,6,20,5,15,267.5,24.5,1.6,13.75,51.0,20.22,8.21
2018,6,20,5,30,410.0,35.0,1.7,14.3,84.0,29.06,19.34
2018,6,20,5,45,452.0,42.0,1.75,14.9,119.5,34.55,24.79
2018,6,20,6,0,494.0,49.0,1.8,15.5,155.0,39.98,29.88
2018,6,20,6,15,426.0,66.0,1.85,16.35,174.5,51.68,40.28
2018,6,20,6,30,358.0,83.0,1.9,17.2,194.0,60.52,47.95
2018,6,20,6,45,329.0,99.5,1.95,18.1,216.0,77.96,55.42
2018,6,20,7,0,300.0,116.0,2.0,19.0,238.0,109.55,74.44
2018,6,20,7,15,316.5,142.5,2.1,19.9,286.5,151.27,105.18
2018,6,20,7,30,333.0,169.0,2.2,20.8,335.0,194.11,138.68
2018,6,20,7,45,542.0,139.0,2.25,21.75,441.5,252.58,178.49
2018,6,20,8,0,751.0,109.0,2.3,22.7,548.0,328.44,234.05
2018,6,20,8,15,827.0,94.5,2.35,23.55,615.0,384.12,278.59
2018,6,20,8,30,903.0,80.0,2.4,24.4,682.0,446.03,327.4
2018,6,20,8,45,915.0,81.5,2.4,25.25,726.0,495.54,366.59
2018,6,20,9,0,927.0,83.0,2.4,26.1,770.0,543.75,403.48
2018,6,20,9,15,931.5,87.0,2.45,26.85,808.0,588.49,436.91
2018,6,20,9,30,936.0,91.0,2.5,27.6,846.0,630.84,467.53
2018,6,20,9,45,938.0,96.0,2.55,28.35,879.0,669.91,494.89
2018,6,20,10,0,940.0,101.0,2.6,29.1,912.0,706.03,519.42
2018,6,20,10,15,946.5,101.5,2.7,29.55,940.0,738.38,541.74
2018,6,20,10,30,953.0,102.0,2.8,30.0,968.0,767.76,561.64
2018,6,20,10,45,958.0,102.0,2.9,30.4,988.5,792.54,578.23
2018,6,20,11,0,963.0,102.0,3.0,30.8,1009.0,814.01,592.0
2018,6,20,11,15,966.0,102.5,3.1,31.0,1023.0,830.96,602.81
2018,6,20,11,30,969.0,103.0,3.2,31.2,1037.0,844.37,611.36
2018,6,20,11,45,971.0,102.0,3.35,31.4,1042.5,852.22,616.58
2018,6,20,12,0,973.0,101.0,3.5,31.6,1048.0,856.5,619.55
2018,6,20,12,15,972.0,101.5,3.6,31.65,1046.0,856.08,619.63
2018,6,20,12,30,971.0,102.0,3.7,31.7,1044.0,852.09,617.45
2018,6,20,12,45,969.0,102.5,3.85,31.75,1035.0,843.74,612.7
2018,6,20,13,0,967.0,103.0,4.0,31.8,1026.0,831.82,605.61
2018,6,20,13,15,964.0,102.5,4.05,31.7,1009.0,814.77,595.06
2018,6,20,13,30,961.0,102.0,4.1,31.6,992.0,794.24,581.71
2018,6,20,13,45,956.5,101.0,4.2,31.45,968.0,768.83,564.74
2018,6,20,14,0,952.0,100.0,4.3,31.3,944.0,740.21,545.21
2018,6,20,14,15,946.0,98.0,4.35,31.05,913.0,706.69,521.92
2018,6,20,14,30,940.0,96.0,4.4,30.8,882.0,670.35,496.07
2018,6,20,14,45,932.0,94.5,4.4,30.55,845.5,630.61,467.02
2018,6,20,15,0,924.0,93.0,4.4,30.3,809.0,588.58,435.54
2018,6,20,15,15,913.5,91.0,4.4,30.3,767.0,542.78,400.04
2018,6,20,15,30,903.0,89.0,4.4,30.3,725.0,495.34,362.38
2018,6,20,15,45,889.5,87.0,4.4,29.55,679.0,445.26,322.75
2018,6,20,16,0,876.0,85.0,4.4,28.8,633.0,394.31,281.22
2018,6,20,16,15,858.0,82.0,4.4,28.25,583.5,340.54,236.42
2018,6,20,16,30,840.0,79.0,4.4,27.7,534.0,286.88,191.23
2018,6,20,16,45,816.5,76.0,4.35,27.2,482.5,229.06,143.49
2018,6,20,17,0,793.0,73.0,4.3,26.7,431.0,175.49,101.54
2018,6,20,17,15,761.0,69.0,4.2,25.95,378.5,121.98,65.86
2018,6,20,17,30,729.0,65.0,4.1,25.2,326.0,71.36,43.76
2018,6,20,17,45,683.5,60.5,4.0,24.45,274.5,54.32,41.19
2018,6,20,18,0,638.0,56.0,3.9,23.7,223.0,46.49,34.56
2018,6,20,18,15,569.5,49.5,3.7,22.75,174.5,41.07,29.84
2018,6,20,18,30,501.0,43.0,3.5,21.8,126.0,35.71,24.97
2018,6,20,18,45,390.5,35.0,3.3,20.85,86.5,28.98,18.61
2018,6,20,19,0,280.0,27.0,3.1,19.9,47.0,22.43,9.03
2018,6,20,19,15,149.5,14.5,3.05,19.25,24.5,11.41,0.0
2018,6,20,19,30,19.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,6,20,19,45,9.5,1.0,2.9,17.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,7.0,1.6,12.3,9.0,0.0,0.0
2018,6,21,5,0,140.0,14.0,1.7,12.5,18.0,11.02,0.0
2018,6,21,5,15,289.5,24.5,1.75,13.0,52.5,20.3,8.14
2018,6,21,5,30,439.0,35.0,1.8,13.5,87.0,29.22,19.53
2018,6,21,5,45,485.0,42.5,1.8,14.05,125.5,35.19,25.44
2018,6,21,6,0,531.0,50.0,1.8,14.6,164.0,41.1,30.99
2018,6,21,6,15,473.5,68.5,1.9,15.45,190.0,54.14,42.61
2018,6,21,6,30,416.0,87.0,2.0,16.3,216.0,63.93,51.13
2018,6,21,6,45,408.0,104.5,2.05,17.15,250.0,83.43,59.35
2018,6,21,7,0,400.0,122.0,2.1,18.0,284.0,122.3,81.59
2018,6,21,7,15,475.0,126.5,2.15,18.85,344.0,163.26,108.45
2018,6,21,7,30,550.0,131.0,2.2,19.7,404.0,214.8,146.88
2018,6,21,7,45,654.0,118.5,2.25,20.6,476.5,265.05,185.11
2018,6,21,8,0,758.0,106.0,2.3,21.5,549.0,327.56,234.17
2018,6,21,8,15,836.5,92.0,2.35,22.35,618.5,386.17,281.18
2018,6,21,8,30,915.0,78.0,2.4,23.2,688.0,448.61,330.6
2018,6,21,8,45,926.5,79.5,2.45,24.05,732.0,498.46,370.41
2018,6,21,9,0,938.0,81.0,2.5,24.9,776.0,546.95,407.89
2018,6,21,9,15,947.5,82.0,2.6,25.6,815.5,592.32,442.29
2018,6,21,9,30,957.0,83.0,2.7,26.3,855.0,635.67,474.2
2018,6,21,9,45,965.0,83.5,2.8,27.0,889.0,675.41,502.67
2018,6,21,10,0,973.0,84.0,2.9,27.7,923.0,712.58,528.6
2018,6,21,10,15,978.0,84.5,2.95,28.3,950.5,744.93,550.57
2018,6,21,10,30,983.0,85.0,3.0,28.9,978.0,774.17,569.93
2018,6,21,10,45,986.0,86.0,3.1,29.5,998.5,799.1,586.23
2018,6,21,11,0,989.0,87.0,3.2,30.1,1019.0,820.56,599.09
2018,6,21,11,15,991.0,87.5,3.2,30.55,1032.0,837.26,608.6
2018,6,21,11,30,993.0,88.0,3.2,31.0,1045.0,850.3,615.72
2018,6,21,11,45,994.0,88.5,3.25,31.5,1051.0,858.89,620.13
2018,6,21,12,0,995.0,89.0,3.3,32.0,1057.0,863.78,622.22
2018,6,21,12,15,990.0,91.5,3.35,32.15,1053.5,861.96,620.88
2018,6,21,12,30,985.0,94.0,3.4,32.3,1050.0,856.49,617.29
2018,6,21,12,45,977.0,98.5,3.45,32.5,1039.0,846.76,610.87
2018,6,21,13,0,969.0,103.0,3.5,32.7,1028.0,833.52,602.23
2018,6,21,13,15,967.0,102.5,3.6,32.65,1012.0,817.24,592.47
2018,6,21,13,30,965.0,102.0,3.7,32.6,996.0,797.44,579.89
2018,6,21,13,45,961.0,101.0,3.75,32.55,972.5,772.34,562.94
2018,6,21,14,0,957.0,100.0,3.8,32.5,949.0,743.99,543.46
2018,6,21,14,15,951.0,98.5,3.85,32.3,918.0,710.79,520.57
2018,6,21,14,30,945.0,97.0,3.9,32.1,887.0,674.75,495.15
2018,6,21,14,45,937.5,95.0,3.95,31.85,850.5,634.74,466.39
2018,6,21,15,0,930.0,93.0,4.0,31.6,814.0,592.38,435.13
2018,6,21,15,15,919.5,90.5,4.0,31.6,771.5,545.95,399.51
2018,6,21,15,30,909.0,88.0,4.0,31.6,729.0,497.85,361.72
2018,6,21,15,45,896.5,85.5,4.05,30.95,683.0,447.52,322.17
2018,6,21,16,0,884.0,83.0,4.1,30.3,637.0,396.21,280.61
2018,6,21,16,15,868.0,80.0,4.05,29.85,588.0,342.68,236.12
2018,6,21,16,30,852.0,77.0,4.0,29.4,539.0,289.05,191.07
2018,6,21,16,45,829.5,73.5,3.95,28.95,487.0,230.35,142.9
2018,6,21,17,0,807.0,70.0,3.9,28.5,435.0,175.82,100.4
2018,6,21,17,15,776.0,66.5,3.75,27.75,382.5,122.03,64.69
2018,6,21,17,30,745.0,63.0,3.6,27.0,330.0,70.97,42.46
