Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,45,700.0,58.5,3.45,26.3,278.0,52.95,39.69
2018,6,21,18,0,655.0,54.0,3.3,25.6,226.0,48.92,36.35
2018,6,21,18,15,586.0,48.5,3.0,24.45,177.5,40.44,29.08
2018,6,21,18,30,517.0,43.0,2.7,23.3,129.0,35.82,24.91
2018,6,21,18,45,406.0,34.5,2.4,22.15,88.5,28.63,18.23
2018,6,21,19,0,295.0,26.0,2.1,21.0,48.0,21.6,8.61
2018,6,21,19,15,158.0,14.0,2.05,20.4,25.0,11.02,0.0
2018,6,21,19,30,21.0,2.0,2.0,19.8,2.0,0.0,0.0
2018,6,21,19,45,10.5,1.0,1.95,19.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,0.7,14.7,17.0,11.02,0.0
2018,6,22,5,15,252.0,25.5,0.75,15.55,50.5,21.05,8.34
2018,6,22,5,30,394.0,37.0,0.8,16.4,84.0,30.67,20.51
2018,6,22,5,45,468.0,45.0,0.8,17.25,126.5,37.09,26.75
2018,6,22,6,0,542.0,53.0,0.8,18.1,169.0,43.54,32.68
2018,6,22,6,15,489.0,71.0,0.8,19.05,196.5,56.26,43.84
2018,6,22,6,30,436.0,89.0,0.8,20.0,224.0,65.51,51.72
2018,6,22,6,45,404.5,107.0,0.8,20.9,250.0,84.56,59.61
2018,6,22,7,0,373.0,125.0,0.8,21.8,276.0,121.54,80.61
2018,6,22,7,15,433.5,135.5,0.95,23.0,333.5,163.07,107.93
2018,6,22,7,30,494.0,146.0,1.1,24.2,391.0,210.9,142.84
2018,6,22,7,45,669.5,118.0,1.25,25.35,487.0,268.11,182.56
2018,6,22,8,0,845.0,90.0,1.4,26.5,583.0,340.74,235.87
2018,6,22,8,15,874.0,89.5,1.55,27.65,636.5,397.09,281.0
2018,6,22,8,30,903.0,89.0,1.7,28.8,690.0,452.29,324.28
2018,6,22,8,45,915.0,91.0,1.85,29.9,734.5,502.34,362.84
2018,6,22,9,0,927.0,93.0,2.0,31.0,779.0,551.09,399.16
2018,6,22,9,15,935.0,95.5,2.05,31.7,818.5,596.53,432.22
2018,6,22,9,30,943.0,98.0,2.1,32.4,858.0,639.85,462.75
2018,6,22,9,45,947.5,101.0,2.15,33.1,891.5,679.09,489.57
2018,6,22,10,0,952.0,104.0,2.2,33.8,925.0,715.54,513.75
2018,6,22,10,15,957.5,105.0,2.2,34.2,952.5,748.06,535.09
2018,6,22,10,30,963.0,106.0,2.2,34.6,980.0,777.54,553.96
2018,6,22,10,45,966.0,107.0,2.25,35.0,1000.5,802.0,569.53
2018,6,22,11,0,969.0,108.0,2.3,35.4,1021.0,823.03,582.44
2018,6,22,11,15,971.5,108.0,2.4,35.65,1034.0,839.37,592.49
2018,6,22,11,30,974.0,108.0,2.5,35.9,1047.0,852.14,600.34
2018,6,22,11,45,974.5,108.5,2.55,36.15,1052.5,860.17,604.9
2018,6,22,12,0,975.0,109.0,2.6,36.4,1058.0,864.61,607.28
2018,6,22,12,15,973.5,109.5,2.7,36.5,1055.5,863.89,607.22
2018,6,22,12,30,972.0,110.0,2.8,36.6,1053.0,859.61,605.0
2018,6,22,12,45,969.5,110.0,2.9,36.7,1043.0,850.59,599.8
2018,6,22,13,0,967.0,110.0,3.0,36.8,1033.0,837.99,592.39
2018,6,22,13,15,963.0,109.5,3.1,36.7,1015.5,820.32,582.2
2018,6,22,13,30,959.0,109.0,3.2,36.6,998.0,799.21,569.14
2018,6,22,13,45,953.5,108.0,3.25,36.55,973.0,773.26,552.09
2018,6,22,14,0,948.0,107.0,3.3,36.5,948.0,744.15,532.62
2018,6,22,14,15,941.5,105.5,3.35,36.25,917.0,710.95,510.43
2018,6,22,14,30,935.0,104.0,3.4,36.0,886.0,674.95,485.78
2018,6,22,14,45,926.0,102.5,3.5,35.8,849.0,634.89,457.72
2018,6,22,15,0,917.0,101.0,3.6,35.6,812.0,592.6,427.27
2018,6,22,15,15,906.0,99.0,3.6,35.6,770.0,546.88,392.93
2018,6,22,15,30,895.0,97.0,3.6,35.6,728.0,499.56,356.51
2018,6,22,15,45,880.0,94.5,3.7,34.85,681.0,448.82,317.81
2018,6,22,16,0,865.0,92.0,3.8,34.1,634.0,397.36,277.26
2018,6,22,16,15,844.5,89.0,3.8,33.6,583.5,341.3,232.03
2018,6,22,16,30,824.0,86.0,3.8,33.1,533.0,287.04,187.61
2018,6,22,16,45,798.5,82.5,3.8,32.6,481.0,232.09,143.33
2018,6,22,17,0,773.0,79.0,3.8,32.1,429.0,178.74,102.54
2018,6,22,17,15,738.5,75.0,3.65,31.3,376.5,126.05,68.06
2018,6,22,17,30,704.0,71.0,3.5,30.5,324.0,76.56,46.4
2018,6,22,17,45,655.0,66.0,3.3,29.7,272.0,53.82,39.83
2018,6,22,18,0,606.0,61.0,3.1,28.9,220.0,49.89,36.63
2018,6,22,18,15,533.5,54.0,2.7,27.6,172.0,44.23,31.87
2018,6,22,18,30,461.0,47.0,2.3,26.3,124.0,38.64,26.94
2018,6,22,18,45,349.0,37.5,1.9,25.05,85.0,30.83,19.8
2018,6,22,19,0,237.0,28.0,1.5,23.8,46.0,23.14,9.62
2018,6,22,19,15,125.5,15.0,1.4,23.2,24.0,11.8,0.0
2018,6,22,19,30,14.0,2.0,1.3,22.6,2.0,0.0,0.0
2018,6,22,19,45,7.0,1.0,1.2,22.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,23,4,45,48.0,6.5,0.55,18.45,8.0,0.0,0.0
2018,6,23,5,0,96.0,13.0,0.5,18.7,16.0,10.23,0.0
2018,6,23,5,15,229.5,25.0,0.5,19.4,48.0,20.56,7.61
2018,6,23,5,30,363.0,37.0,0.5,20.1,80.0,30.52,20.02
2018,6,23,5,45,455.0,45.0,0.45,20.8,124.5,37.01,26.26
2018,6,23,6,0,547.0,53.0,0.4,21.5,169.0,43.6,32.25
2018,6,23,6,15,606.5,58.5,0.5,22.45,219.0,48.03,36.12
2018,6,23,6,30,666.0,64.0,0.6,23.4,269.0,52.53,39.86
2018,6,23,6,45,707.0,67.5,0.65,24.3,321.0,71.87,45.12
2018,6,23,7,0,748.0,71.0,0.7,25.2,373.0,121.64,66.22
2018,6,23,7,15,777.5,74.0,0.95,26.35,425.0,173.26,100.01
2018,6,23,7,30,807.0,77.0,1.2,27.5,477.0,227.19,141.12
2018,6,23,7,45,829.5,79.0,1.4,28.6,527.5,280.53,184.29
2018,6,23,8,0,852.0,81.0,1.6,29.7,578.0,337.14,230.28
2018,6,23,8,15,868.5,83.5,1.75,30.55,626.0,389.68,272.94
2018,6,23,8,30,885.0,86.0,1.9,31.4,674.0,441.92,314.34
2018,6,23,8,45,898.0,87.5,2.05,32.3,718.5,491.17,352.35
2018,6,23,9,0,911.0,89.0,2.2,33.2,763.0,539.26,388.32
2018,6,23,9,15,922.5,90.0,2.3,33.75,803.0,584.69,421.72
2018,6,23,9,30,934.0,91.0,2.4,34.3,843.0,628.33,452.93
2018,6,23,9,45,943.0,91.0,2.5,34.85,877.0,667.53,480.31
2018,6,23,10,0,952.0,91.0,2.6,35.4,911.0,704.29,505.37
2018,6,23,10,15,957.5,91.5,2.65,35.7,938.5,736.46,527.09
2018,6,23,10,30,963.0,92.0,2.7,36.0,966.0,765.6,546.39
2018,6,23,10,45,966.0,93.5,2.75,36.35,986.5,790.58,562.5
2018,6,23,11,0,969.0,95.0,2.8,36.7,1007.0,812.15,575.6
2018,6,23,11,15,971.5,95.0,2.85,36.9,1020.0,828.58,585.51
2018,6,23,11,30,974.0,95.0,2.9,37.1,1033.0,841.45,593.19
2018,6,23,11,45,974.0,95.0,3.0,37.3,1038.0,848.77,597.71
2018,6,23,12,0,974.0,95.0,3.1,37.5,1043.0,852.48,600.01
2018,6,23,12,15,972.5,96.0,3.2,37.5,1041.0,852.24,600.39
2018,6,23,12,30,971.0,97.0,3.3,37.5,1039.0,848.43,598.57
2018,6,23,12,45,967.0,98.0,3.4,37.5,1028.5,839.09,593.27
2018,6,23,13,0,963.0,99.0,3.5,37.5,1018.0,826.23,585.75
2018,6,23,13,15,959.5,98.5,3.6,37.3,1001.0,809.0,575.89
2018,6,23,13,30,956.0,98.0,3.7,37.1,984.0,788.33,563.42
2018,6,23,13,45,950.5,97.0,3.75,36.95,959.5,762.46,546.46
2018,6,23,14,0,945.0,96.0,3.8,36.8,935.0,733.43,527.07
2018,6,23,14,15,938.0,95.0,3.9,36.5,904.0,700.44,505.03
2018,6,23,14,30,931.0,94.0,4.0,36.2,873.0,664.7,480.54
2018,6,23,14,45,921.5,93.0,4.05,35.9,836.5,624.94,452.44
2018,6,23,15,0,912.0,92.0,4.1,35.6,800.0,583.02,422.02
2018,6,23,15,15,901.5,90.0,4.1,35.6,758.5,537.82,387.81
2018,6,23,15,30,891.0,88.0,4.1,35.6,717.0,490.99,351.5
2018,6,23,15,45,876.0,86.5,4.1,34.75,671.0,441.34,313.32
2018,6,23,16,0,861.0,85.0,4.1,33.9,625.0,390.98,273.37
2018,6,23,16,15,842.0,82.0,4.05,33.35,575.5,337.69,229.98
2018,6,23,16,30,823.0,79.0,4.0,32.8,526.0,281.76,184.12
2018,6,23,16,45,798.5,76.0,3.95,32.25,475.0,227.56,140.19
2018,6,23,17,0,774.0,73.0,3.9,31.7,424.0,174.83,99.64
2018,6,23,17,15,741.0,69.5,3.7,30.85,372.0,122.65,65.28
2018,6,23,17,30,708.0,66.0,3.5,30.0,320.0,73.47,43.59
2018,6,23,17,45,659.5,61.5,3.35,29.15,269.0,54.79,40.74
2018,6,23,18,0,611.0,57.0,3.2,28.3,218.0,46.93,34.23
2018,6,23,18,15,544.0,50.5,2.9,27.25,171.0,41.6,29.7
2018,6,23,18,30,477.0,44.0,2.6,26.2,124.0,36.32,25.01
2018,6,23,18,45,368.5,35.5,2.35,25.1,85.0,29.26,18.51
2018,6,23,19,0,260.0,27.0,2.1,24.0,46.0,22.34,9.2
2018,6,23,19,15,138.5,14.5,1.95,23.35,24.0,11.41,0.0
2018,6,23,19,30,17.0,2.0,1.8,22.7,2.0,0.0,0.0
2018,6,23,19,45,8.5,1.0,1.7,22.1,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.6,16.6,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.7,16.9,14.0,9.44,0.0
2018,6,24,5,15,194.5,24.5,1.85,17.5,43.5,18.72,6.26
2018,6,24,5,30,305.0,37.0,2.0,18.1,73.0,30.25,19.9
2018,6,24,5,45,320.0,43.0,2.15,18.65,96.5,34.46,24.25
2018,6,24,6,0,335.0,49.0,2.3,19.2,120.0,38.57,28.14
2018,6,24,6,15,167.5,49.5,2.35,19.95,85.0,36.07,26.03
2018,6,24,6,30,0.0,50.0,2.4,20.7,50.0,38.24,27.87
2018,6,24,6,45,13.5,74.0,2.45,21.45,79.5,56.91,41.68
2018,6,24,7,0,27.0,98.0,2.5,22.2,109.0,75.85,56.15
2018,6,24,7,15,152.5,129.5,2.45,22.95,204.0,118.54,84.79
2018,6,24,7,30,278.0,161.0,2.4,23.7,299.0,176.34,125.39
2018,6,24,7,45,494.0,140.0,2.35,24.45,416.0,236.32,165.59
2018,6,24,8,0,710.0,119.0,2.3,25.2,533.0,318.76,225.33
2018,6,24,8,15,747.5,118.5,2.25,25.85,586.0,373.18,269.03
2018,6,24,8,30,785.0,118.0,2.2,26.5,639.0,426.65,311.29
2018,6,24,8,45,799.5,121.0,2.2,27.2,682.0,474.19,348.43
2018,6,24,9,0,814.0,124.0,2.2,27.9,725.0,520.96,383.82
2018,6,24,9,15,829.0,124.5,2.2,28.5,764.5,564.86,416.23
2018,6,24,9,30,844.0,125.0,2.2,29.1,804.0,603.56,444.12
2018,6,24,9,45,858.0,123.5,2.25,29.7,838.5,641.59,470.96
2018,6,24,10,0,872.0,122.0,2.3,30.3,873.0,677.73,495.82
2018,6,24,10,15,878.5,123.0,2.25,30.85,900.0,708.64,516.04
2018,6,24,10,30,885.0,124.0,2.2,31.4,927.0,736.82,533.92
2018,6,24,10,45,890.0,125.5,2.2,31.95,948.0,761.41,549.3
2018,6,24,11,0,895.0,127.0,2.2,32.5,969.0,782.91,562.36
2018,6,24,11,15,898.5,127.0,2.25,32.8,982.5,798.93,572.44
2018,6,24,11,30,902.0,127.0,2.3,33.1,996.0,811.68,580.0
2018,6,24,11,45,904.0,126.5,2.35,33.4,1002.0,819.58,584.49
2018,6,24,12,0,906.0,126.0,2.4,33.7,1008.0,824.2,586.95
2018,6,24,12,15,905.0,127.0,2.45,33.8,1006.5,824.34,587.11
2018,6,24,12,30,904.0,128.0,2.5,33.9,1005.0,821.21,585.25
2018,6,24,12,45,901.0,128.5,2.6,34.05,995.5,812.83,580.3
2018,6,24,13,0,898.0,129.0,2.7,34.2,986.0,801.18,573.27
2018,6,24,13,15,894.0,128.5,2.75,34.15,969.5,784.71,562.84
2018,6,24,13,30,890.0,128.0,2.8,34.1,953.0,765.05,550.02
2018,6,24,13,45,885.0,126.5,2.9,34.05,929.5,740.75,534.17
2018,6,24,14,0,880.0,125.0,3.0,34.0,906.0,713.49,515.98
2018,6,24,14,15,872.5,123.5,3.05,33.8,876.0,681.74,494.43
2018,6,24,14,30,865.0,122.0,3.1,33.6,846.0,647.46,470.63
2018,6,24,14,45,855.5,120.0,3.15,33.4,810.5,609.26,443.5
2018,6,24,15,0,846.0,118.0,3.2,33.2,775.0,569.04,414.21
2018,6,24,15,15,833.5,115.5,3.2,33.2,734.0,526.96,382.32
2018,6,24,15,30,821.0,113.0,3.2,33.2,693.0,480.86,346.75
2018,6,24,15,45,795.5,113.0,3.35,32.45,645.0,430.46,308.44
2018,6,24,16,0,770.0,113.0,3.5,31.7,597.0,380.49,269.28
2018,6,24,16,15,705.5,121.5,3.55,31.1,537.5,322.98,224.33
2018,6,24,16,30,641.0,130.0,3.6,30.5,478.0,272.68,184.84
2018,6,24,16,45,606.5,123.0,3.65,29.9,426.5,222.14,144.86
2018,6,24,17,0,572.0,116.0,3.7,29.3,375.0,174.52,108.81
2018,6,24,17,15,562.5,103.5,3.75,28.4,332.5,128.31,76.82
2018,6,24,17,30,553.0,91.0,3.8,27.5,290.0,82.76,53.42
2018,6,24,17,45,524.5,80.5,3.8,26.65,245.5,62.8,47.99
2018,6,24,18,0,496.0,70.0,3.8,25.8,201.0,55.51,41.93
2018,6,24,18,15,445.5,59.5,3.7,24.8,158.5,47.74,35.27
2018,6,24,18,30,395.0,49.0,3.6,23.8,116.0,39.78,28.22
2018,6,24,18,45,298.0,38.0,3.55,22.75,79.0,30.97,20.15
2018,6,24,19,0,201.0,27.0,3.5,21.7,42.0,20.57,8.24
2018,6,24,19,15,106.5,14.5,3.4,21.05,22.0,11.41,0.0
2018,6,24,19,30,12.0,2.0,3.3,20.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,19.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,4,45,22.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,6,25,5,0,44.0,9.0,2.1,15.3,10.0,7.08,0.0
2018,6,25,5,15,124.0,22.0,2.2,15.7,34.5,16.69,4.81
2018,6,25,5,30,204.0,35.0,2.3,16.1,59.0,26.49,16.88
2018,6,25,5,45,228.0,40.5,2.4,16.5,79.0,30.62,21.13
2018,6,25,6,0,252.0,46.0,2.5,16.9,99.0,34.66,24.98
2018,6,25,6,15,126.0,37.0,2.5,17.45,63.5,27.06,18.36
2018,6,25,6,30,0.0,28.0,2.5,18.0,28.0,21.33,13.27
2018,6,25,6,45,0.0,37.5,2.5,18.55,37.5,28.63,18.58
2018,6,25,7,0,0.0,47.0,2.5,19.1,47.0,35.94,24.6
2018,6,25,7,15,0.0,67.5,2.45,19.7,67.5,51.78,37.62
2018,6,25,7,30,0.0,88.0,2.4,20.3,88.0,67.6,50.41
2018,6,25,7,45,0.0,103.0,2.35,20.95,103.0,78.97,59.35
2018,6,25,8,0,0.0,118.0,2.3,21.6,118.0,90.42,68.24
2018,6,25,8,15,1.0,137.0,2.3,22.3,137.5,105.33,79.75
2018,6,25,8,30,2.0,156.0,2.3,23.0,157.0,120.45,91.27
2018,6,25,8,45,19.0,174.5,2.25,23.7,188.5,144.87,109.9
2018,6,25,9,0,36.0,193.0,2.2,24.4,220.0,169.3,128.41
2018,6,25,9,15,128.0,202.0,2.25,25.05,304.0,233.98,178.17
2018,6,25,9,30,220.0,211.0,2.3,25.7,388.0,305.46,232.43
2018,6,25,9,45,249.5,248.0,2.3,26.35,456.5,363.51,275.0
2018,6,25,10,0,279.0,285.0,2.3,27.0,525.0,422.95,317.66
2018,6,25,10,15,446.5,261.0,2.4,27.55,659.5,536.87,400.61
2018,6,25,10,30,614.0,237.0,2.5,28.1,794.0,651.12,481.26
2018,6,25,10,45,697.0,212.0,2.6,28.6,857.5,706.44,519.26
2018,6,25,11,0,780.0,187.0,2.7,29.1,921.0,755.89,553.29
2018,6,25,11,15,826.5,165.5,2.8,29.45,953.0,786.15,573.98
2018,6,25,11,30,873.0,144.0,2.9,29.8,985.0,802.46,585.56
2018,6,25,11,45,885.5,137.5,3.05,30.1,995.0,813.83,592.98
2018,6,25,12,0,898.0,131.0,3.2,30.4,1005.0,822.08,598.38
2018,6,25,12,15,902.0,128.5,3.35,30.5,1005.0,823.49,599.79
2018,6,25,12,30,906.0,126.0,3.5,30.6,1005.0,821.6,599.11
2018,6,25,12,45,909.5,122.0,3.6,30.7,997.5,814.76,594.94
2018,6,25,13,0,913.0,118.0,3.7,30.8,990.0,804.43,588.51
2018,6,25,13,15,910.5,117.0,3.8,30.75,974.0,788.46,578.58
2018,6,25,13,30,908.0,116.0,3.9,30.7,958.0,769.18,565.74
2018,6,25,13,45,904.5,114.5,4.0,30.65,935.5,745.54,549.69
2018,6,25,14,0,901.0,113.0,4.1,30.6,913.0,718.8,531.17
2018,6,25,14,15,895.0,111.5,4.1,30.4,883.5,687.43,509.05
2018,6,25,14,30,889.0,110.0,4.1,30.2,854.0,653.37,484.56
2018,6,25,14,45,881.0,107.5,4.15,29.95,818.5,614.8,456.5
2018,6,25,15,0,873.0,105.0,4.2,29.7,783.0,574.05,426.11
2018,6,25,15,15,861.5,103.0,4.2,29.7,742.5,529.97,391.94
2018,6,25,15,30,850.0,101.0,4.2,29.7,702.0,484.43,355.82
2018,6,25,15,45,837.0,98.0,4.15,29.05,657.5,436.23,317.57
2018,6,25,16,0,824.0,95.0,4.1,28.4,613.0,386.02,276.7
2018,6,25,16,15,807.5,91.0,4.05,27.9,565.0,333.79,233.25
2018,6,25,16,30,791.0,87.0,4.0,27.4,517.0,281.67,189.38
2018,6,25,16,45,768.0,83.5,3.95,26.95,467.5,229.0,145.69
2018,6,25,17,0,745.0,80.0,3.9,26.5,418.0,177.67,105.25
2018,6,25,17,15,713.5,75.0,3.8,25.9,367.0,125.97,70.03
2018,6,25,17,30,682.0,70.0,3.7,25.3,316.0,72.72,43.43
2018,6,25,17,45,638.0,64.5,3.6,24.75,266.0,52.5,39.57
2018,6,25,18,0,594.0,59.0,3.5,24.2,216.0,48.24,35.99
2018,6,25,18,15,528.0,52.0,3.35,23.4,169.5,42.61,31.09
2018,6,25,18,30,462.0,45.0,3.2,22.6,123.0,37.01,26.02
2018,6,25,18,45,347.0,35.5,3.05,21.85,83.0,29.13,18.72
2018,6,25,19,0,232.0,26.0,2.9,21.1,43.0,21.37,8.9
2018,6,25,19,15,125.0,14.0,2.85,20.5,22.5,11.02,0.0
2018,6,25,19,30,18.0,2.0,2.8,19.9,2.0,0.0,0.0
2018,6,25,19,45,9.0,1.0,2.7,19.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,45,53.5,6.5,1.65,13.65,8.0,0.0,0.0
2018,6,26,5,0,107.0,13.0,1.8,14.0,16.0,10.23,0.0
2018,6,26,5,15,247.5,24.0,1.85,14.6,48.0,19.8,6.49
2018,6,26,5,30,388.0,35.0,1.9,15.2,80.0,29.01,19.07
2018,6,26,5,45,447.0,42.5,1.9,15.85,118.0,34.96,24.99
2018,6,26,6,0,506.0,50.0,1.9,16.5,156.0,40.91,30.54
2018,6,26,6,15,345.0,72.0,1.9,17.35,153.0,53.28,41.51
2018,6,26,6,30,184.0,94.0,1.9,18.2,150.0,67.18,53.58
2018,6,26,6,45,188.5,111.5,1.85,19.1,178.0,81.84,60.96
2018,6,26,7,0,193.0,129.0,1.8,20.0,206.0,108.3,77.31
2018,6,26,7,15,226.0,151.5,1.8,20.9,254.0,142.83,101.87
2018,6,26,7,30,259.0,174.0,1.8,21.8,302.0,181.25,130.77
2018,6,26,7,45,317.5,189.5,1.75,22.75,362.5,224.82,163.38
2018,6,26,8,0,376.0,205.0,1.7,23.7,423.0,277.18,203.11
2018,6,26,8,15,533.0,178.0,1.8,24.6,515.5,336.54,246.38
2018,6,26,8,30,690.0,151.0,1.9,25.5,608.0,412.22,302.51
2018,6,26,8,45,807.5,118.5,1.95,26.35,688.0,475.18,349.62
2018,6,26,9,0,925.0,86.0,2.0,27.2,768.0,542.76,399.58
2018,6,26,9,15,932.5,88.0,2.1,27.95,807.0,587.58,432.87
2018,6,26,9,30,940.0,90.0,2.2,28.7,846.0,630.27,463.74
2018,6,26,9,45,945.5,92.5,2.35,29.45,879.5,669.8,491.75
2018,6,26,10,0,951.0,95.0,2.5,30.2,913.0,706.65,517.19
2018,6,26,10,15,956.0,96.0,2.6,30.75,940.5,739.03,539.2
2018,6,26,10,30,961.0,97.0,2.7,31.3,968.0,768.35,558.71
2018,6,26,10,45,965.0,97.5,2.8,31.85,988.5,793.32,574.98
2018,6,26,11,0,969.0,98.0,2.9,32.4,1009.0,814.93,588.28
2018,6,26,11,15,971.0,98.5,3.1,32.6,1022.5,831.55,599.34
2018,6,26,11,30,973.0,99.0,3.3,32.8,1036.0,844.6,608.12
2018,6,26,11,45,974.0,99.5,3.45,33.05,1042.0,853.26,613.7
2018,6,26,12,0,975.0,100.0,3.6,33.3,1048.0,858.32,617.0
2018,6,26,12,15,975.5,99.5,3.75,33.25,1047.0,858.57,617.98
2018,6,26,12,30,976.0,99.0,3.9,33.2,1046.0,855.22,616.69
2018,6,26,12,45,976.0,97.5,4.05,33.2,1037.0,847.02,612.14
2018,6,26,13,0,976.0,96.0,4.2,33.2,1028.0,835.17,605.2
2018,6,26,13,15,973.0,95.0,4.25,33.0,1011.0,817.82,594.73
2018,6,26,13,30,970.0,94.0,4.3,32.8,994.0,796.96,581.78
2018,6,26,13,45,965.5,94.0,4.4,32.65,970.5,772.44,565.44
2018,6,26,14,0,961.0,94.0,4.5,32.5,947.0,744.67,546.54
2018,6,26,14,15,955.5,93.0,4.55,32.2,917.5,712.29,524.21
2018,6,26,14,30,950.0,92.0,4.6,31.9,888.0,677.01,499.28
2018,6,26,14,45,942.0,90.5,4.65,31.55,851.5,637.11,470.66
2018,6,26,15,0,934.0,89.0,4.7,31.2,815.0,594.88,439.5
2018,6,26,15,15,923.5,87.5,4.7,31.2,773.0,549.25,404.22
2018,6,26,15,30,913.0,86.0,4.7,31.2,731.0,501.93,366.75
2018,6,26,15,45,900.5,84.0,4.65,30.35,685.5,451.92,327.35
2018,6,26,16,0,888.0,82.0,4.6,29.5,640.0,400.9,285.92
2018,6,26,16,15,871.5,79.0,4.55,28.9,590.5,347.04,241.1
2018,6,26,16,30,855.0,76.0,4.5,28.3,541.0,293.12,195.65
2018,6,26,16,45,833.0,73.0,4.4,27.75,489.5,234.77,147.32
2018,6,26,17,0,811.0,70.0,4.3,27.2,438.0,180.48,104.41
2018,6,26,17,15,780.5,66.5,4.2,26.45,385.5,126.39,67.58
2018,6,26,17,30,750.0,63.0,4.1,25.7,333.0,74.95,43.69
2018,6,26,17,45,707.0,58.0,4.0,24.95,281.0,52.64,39.66
2018,6,26,18,0,664.0,53.0,3.9,24.2,229.0,48.2,35.95
2018,6,26,18,15,592.0,47.5,3.65,23.3,179.5,39.72,28.62
2018,6,26,18,30,520.0,42.0,3.4,22.4,130.0,35.02,24.35
2018,6,26,18,45,401.0,34.0,3.2,21.5,88.5,28.17,17.95
2018,6,26,19,0,282.0,26.0,3.0,20.6,47.0,21.53,9.09
2018,6,26,19,15,150.0,14.0,2.9,20.0,24.5,11.02,0.0
2018,6,26,19,30,18.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,26,19,45,9.0,1.0,2.75,18.8,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,56.5,6.5,2.25,13.0,8.0,0.0,0.0
2018,6,27,5,0,113.0,13.0,2.3,13.1,16.0,10.23,0.0
2018,6,27,5,15,168.5,18.5,2.3,13.55,33.0,14.93,3.26
2018,6,27,5,30,224.0,24.0,2.3,14.0,50.0,19.23,10.79
2018,6,27,5,45,325.5,32.0,2.25,14.45,89.5,25.82,17.1
2018,6,27,6,0,427.0,40.0,2.2,14.9,129.0,32.53,23.31
2018,6,27,6,15,213.5,41.5,2.15,15.6,86.0,31.12,22.14
2018,6,27,6,30,0.0,43.0,2.1,16.3,43.0,32.85,23.64
2018,6,27,6,45,0.0,55.5,2.05,17.05,55.5,42.49,30.46
2018,6,27,7,0,0.0,68.0,2.0,17.8,68.0,52.16,38.39
2018,6,27,7,15,3.0,101.5,2.0,18.7,103.0,77.58,59.08
2018,6,27,7,30,6.0,135.0,2.0,19.6,138.0,103.09,79.4
2018,6,27,7,45,114.5,160.5,1.95,20.5,226.5,151.92,114.36
2018,6,27,8,0,223.0,186.0,1.9,21.4,315.0,213.28,159.85
2018,6,27,8,15,431.5,163.0,1.95,22.3,439.5,288.56,214.58
2018,6,27,8,30,640.0,140.0,2.0,23.2,564.0,382.82,284.57
2018,6,27,8,45,789.5,111.0,2.05,24.1,669.0,460.51,342.71
2018,6,27,9,0,939.0,82.0,2.1,25.0,774.0,546.14,405.9
2018,6,27,9,15,940.5,87.5,2.25,25.65,812.0,591.34,440.05
2018,6,27,9,30,942.0,93.0,2.4,26.3,850.0,633.9,471.52
2018,6,27,9,45,939.5,100.0,2.55,26.95,881.5,672.41,499.24
2018,6,27,10,0,937.0,107.0,2.7,27.6,913.0,707.64,523.95
2018,6,27,10,15,942.0,109.0,2.9,28.0,941.0,740.46,547.33
2018,6,27,10,30,947.0,111.0,3.1,28.4,969.0,770.25,568.24
2018,6,27,10,45,950.5,112.0,3.3,28.85,989.5,794.97,585.28
2018,6,27,11,0,954.0,113.0,3.5,29.3,1010.0,816.34,599.76
2018,6,27,11,15,956.0,114.5,3.65,29.45,1024.0,833.54,611.17
2018,6,27,11,30,958.0,116.0,3.8,29.6,1038.0,847.21,620.28
2018,6,27,11,45,958.0,116.5,3.95,29.75,1043.5,854.96,625.51
2018,6,27,12,0,958.0,117.0,4.1,29.9,1049.0,859.18,628.49
2018,6,27,12,15,958.5,116.5,4.2,29.85,1047.5,859.48,629.22
2018,6,27,12,30,959.0,116.0,4.3,29.8,1046.0,856.28,627.7
2018,6,27,12,45,958.0,114.5,4.4,29.75,1036.5,847.57,622.56
2018,6,27,13,0,957.0,113.0,4.5,29.7,1027.0,835.29,615.09
2018,6,27,13,15,953.5,112.0,4.55,29.45,1009.5,817.97,604.53
2018,6,27,13,30,950.0,111.0,4.6,29.2,992.0,797.22,591.09
2018,6,27,13,45,945.0,110.5,4.65,29.0,968.5,772.45,574.36
2018,6,27,14,0,940.0,110.0,4.7,28.8,945.0,744.51,555.08
2018,6,27,14,15,934.0,108.5,4.75,28.5,914.5,712.06,532.44
2018,6,27,14,30,928.0,107.0,4.8,28.2,884.0,676.78,507.23
2018,6,27,14,45,920.0,104.5,4.8,27.85,847.5,636.87,477.95
2018,6,27,15,0,912.0,102.0,4.8,27.5,811.0,594.65,446.2
2018,6,27,15,15,900.5,100.0,4.8,27.5,769.0,548.99,410.42
2018,6,27,15,30,889.0,98.0,4.8,27.5,727.0,501.76,372.54
2018,6,27,15,45,857.5,99.5,4.8,26.6,674.0,447.71,330.01
2018,6,27,16,0,826.0,101.0,4.8,25.7,621.0,393.58,286.27
2018,6,27,16,15,772.0,106.0,4.8,25.0,561.5,336.73,239.88
2018,6,27,16,30,718.0,111.0,4.8,24.3,502.0,280.32,193.69
2018,6,27,16,45,676.0,107.5,4.8,23.65,447.0,226.86,149.99
2018,6,27,17,0,634.0,104.0,4.8,23.0,392.0,176.93,111.05
2018,6,27,17,15,645.5,91.0,4.75,22.15,353.5,128.92,75.85
2018,6,27,17,30,657.0,78.0,4.7,21.3,315.0,79.12,49.07
2018,6,27,17,45,612.5,70.5,4.6,20.5,264.5,56.53,43.81
2018,6,27,18,0,568.0,63.0,4.5,19.7,214.0,50.96,39.07
2018,6,27,18,15,505.0,55.0,4.4,18.9,168.0,44.73,33.56
2018,6,27,18,30,442.0,47.0,4.3,18.1,122.0,38.48,27.82
2018,6,27,18,45,357.0,37.0,4.15,17.3,85.0,30.43,20.23
2018,6,27,19,0,272.0,27.0,4.0,16.5,48.0,22.35,9.93
2018,6,27,19,15,146.0,15.0,3.9,16.05,25.5,11.8,0.0
2018,6,27,19,30,20.0,3.0,3.8,15.6,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.75,15.15,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,28,4,45,38.0,6.0,3.1,13.0,7.0,0.0,0.0
2018,6,28,5,0,76.0,12.0,3.2,13.2,14.0,9.44,0.0
2018,6,28,5,15,200.0,24.5,3.3,13.65,44.0,18.72,5.11
2018,6,28,5,30,324.0,37.0,3.4,14.1,74.0,30.42,20.27
2018,6,28,5,45,417.5,45.5,3.5,14.55,117.0,37.22,27.06
2018,6,28,6,0,511.0,54.0,3.6,15.0,160.0,44.11,33.53
2018,6,28,6,15,572.5,59.0,3.65,15.6,208.5,48.07,37.17
2018,6,28,6,30,634.0,64.0,3.7,16.2,257.0,52.14,40.73
2018,6,28,6,45,676.5,68.0,3.75,16.8,308.0,64.76,42.47
2018,6,28,7,0,719.0,72.0,3.8,17.4,359.0,117.67,66.98
2018,6,28,7,15,748.5,75.5,3.8,18.0,410.0,168.09,101.21
2018,6,28,7,30,778.0,79.0,3.8,18.6,461.0,220.89,143.34
2018,6,28,7,45,800.5,81.5,3.75,19.25,511.0,273.18,187.9
2018,6,28,8,0,823.0,84.0,3.7,19.9,561.0,326.49,233.87
2018,6,28,8,15,840.5,86.0,3.75,20.5,608.0,379.91,279.69
2018,6,28,8,30,858.0,88.0,3.8,21.1,655.0,430.96,322.72
2018,6,28,8,45,872.0,89.5,3.8,21.7,699.0,479.6,362.75
2018,6,28,9,0,886.0,91.0,3.8,22.3,743.0,527.24,400.79
2018,6,28,9,15,897.0,92.0,3.9,22.8,782.5,571.58,435.63
2018,6,28,9,30,908.0,93.0,4.0,23.3,822.0,614.17,468.22
2018,6,28,9,45,917.5,93.5,4.05,23.8,856.5,653.42,497.43
2018,6,28,10,0,927.0,94.0,4.1,24.3,891.0,690.34,524.25
2018,6,28,10,15,933.5,95.0,4.15,24.65,919.0,723.13,547.82
2018,6,28,10,30,940.0,96.0,4.2,25.0,947.0,753.03,568.89
2018,6,28,10,45,945.0,96.5,4.3,25.3,968.5,778.37,586.71
2018,6,28,11,0,950.0,97.0,4.4,25.6,990.0,800.46,601.53
2018,6,28,11,15,952.5,97.5,4.45,25.85,1003.5,817.28,612.28
2018,6,28,11,30,955.0,98.0,4.5,26.1,1017.0,830.61,620.64
2018,6,28,11,45,956.5,98.0,4.55,26.3,1023.5,839.22,626.09
2018,6,28,12,0,958.0,98.0,4.6,26.5,1030.0,844.3,629.22
2018,6,28,12,15,957.5,98.5,4.7,26.6,1028.5,844.68,629.79
2018,6,28,12,30,957.0,99.0,4.8,26.7,1027.0,841.53,628.05
2018,6,28,12,45,955.0,99.0,4.9,26.8,1018.0,833.26,622.86
2018,6,28,13,0,953.0,99.0,5.0,26.9,1009.0,821.46,615.3
2018,6,28,13,15,950.5,97.5,5.05,26.8,992.0,804.51,604.44
2018,6,28,13,30,948.0,96.0,5.1,26.7,975.0,784.1,591.02
2018,6,28,13,45,943.5,95.0,5.15,26.65,951.5,759.3,573.5
2018,6,28,14,0,939.0,94.0,5.2,26.6,928.0,731.32,553.4
2018,6,28,14,15,932.5,93.0,5.25,26.35,898.0,698.98,530.21
2018,6,28,14,30,926.0,92.0,5.3,26.1,868.0,663.88,504.46
2018,6,28,14,45,918.0,90.5,5.3,25.9,832.0,624.88,474.98
2018,6,28,15,0,910.0,89.0,5.3,25.7,796.0,583.61,443.08
2018,6,28,15,15,899.5,87.0,5.3,25.7,755.0,538.58,407.2
2018,6,28,15,30,889.0,85.0,5.3,25.7,714.0,491.92,369.17
2018,6,28,15,45,875.5,83.5,5.2,25.1,669.0,443.04,329.14
2018,6,28,16,0,862.0,82.0,5.1,24.5,624.0,393.3,287.33
2018,6,28,16,15,845.5,78.5,5.0,24.1,575.5,340.34,241.99
2018,6,28,16,30,829.0,75.0,4.9,23.7,527.0,287.37,196.17
2018,6,28,16,45,806.5,72.0,4.85,23.3,476.5,230.31,147.84
2018,6,28,17,0,784.0,69.0,4.8,22.9,426.0,177.39,105.01
2018,6,28,17,15,752.0,66.0,4.7,22.25,374.5,125.03,68.43
2018,6,28,17,30,720.0,63.0,4.6,21.6,323.0,75.5,44.52
2018,6,28,17,45,674.5,58.5,4.55,21.0,272.0,52.6,40.3
2018,6,28,18,0,629.0,54.0,4.5,20.4,221.0,48.62,36.91
2018,6,28,18,15,559.5,48.5,4.35,19.65,173.5,40.19,29.5
2018,6,28,18,30,490.0,43.0,4.2,18.9,126.0,35.6,25.24
2018,6,28,18,45,379.5,35.0,4.05,18.15,86.5,28.88,18.85
2018,6,28,19,0,269.0,27.0,3.9,17.4,47.0,22.34,9.9
2018,6,28,19,15,143.5,14.5,3.85,16.9,24.5,11.41,0.0
2018,6,28,19,30,18.0,2.0,3.8,16.4,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,15.85,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,4,45,45.0,6.0,2.05,12.65,7.0,0.0,0.0
2018,6,29,5,0,90.0,12.0,2.1,12.8,14.0,9.44,0.0
2018,6,29,5,15,225.5,23.5,2.0,13.3,44.5,19.36,5.03
2018,6,29,5,30,361.0,35.0,1.9,13.8,75.0,28.93,19.01
2018,6,29,5,45,445.0,42.5,1.85,14.3,117.0,34.99,25.14
2018,6,29,6,0,529.0,50.0,1.8,14.8,159.0,41.14,30.95
2018,6,29,6,15,568.0,57.5,1.7,15.55,204.0,46.9,36.16
2018,6,29,6,30,607.0,65.0,1.6,16.3,249.0,52.53,41.09
2018,6,29,6,45,678.5,66.0,1.5,17.1,307.0,67.34,44.81
2018,6,29,7,0,750.0,67.0,1.4,17.9,365.0,116.05,64.33
2018,6,29,7,15,779.5,70.0,1.4,18.9,417.0,167.79,98.87
2018,6,29,7,30,809.0,73.0,1.4,19.9,469.0,221.87,141.21
2018,6,29,7,45,831.0,75.0,1.4,20.9,519.5,278.28,188.03
2018,6,29,8,0,853.0,77.0,1.4,21.9,570.0,332.0,233.04
2018,6,29,8,15,869.0,79.5,1.55,22.9,618.0,384.56,276.95
2018,6,29,8,30,885.0,82.0,1.7,23.9,666.0,436.81,319.49
2018,6,29,8,45,898.0,83.0,1.8,24.9,710.0,485.84,358.27
2018,6,29,9,0,911.0,84.0,1.9,25.9,754.0,533.73,394.89
2018,6,29,9,15,917.5,87.5,2.15,26.8,793.0,578.86,429.06
2018,6,29,9,30,924.0,91.0,2.4,27.7,832.0,621.82,460.68
2018,6,29,9,45,927.5,94.5,2.65,28.55,864.5,660.55,488.56
2018,6,29,10,0,931.0,98.0,2.9,29.4,897.0,696.51,513.81
2018,6,29,10,15,937.0,98.5,3.1,29.85,924.5,728.71,536.59
2018,6,29,10,30,943.0,99.0,3.3,30.3,952.0,757.98,556.96
2018,6,29,10,45,947.5,99.5,3.5,30.8,973.0,783.07,574.06
2018,6,29,11,0,952.0,100.0,3.7,31.3,994.0,804.88,588.28
2018,6,29,11,15,954.5,100.0,3.85,31.55,1007.5,821.37,598.89
2018,6,29,11,30,957.0,100.0,4.0,31.8,1021.0,834.36,607.23
2018,6,29,11,45,957.5,100.5,4.15,32.0,1026.5,842.66,612.64
2018,6,29,12,0,958.0,101.0,4.3,32.2,1032.0,847.41,615.78
2018,6,29,12,15,956.0,102.0,4.4,32.25,1030.0,847.06,615.78
2018,6,29,12,30,954.0,103.0,4.5,32.3,1028.0,843.2,613.55
2018,6,29,12,45,950.0,104.0,4.6,32.3,1018.0,834.27,608.13
2018,6,29,13,0,946.0,105.0,4.7,32.3,1008.0,821.86,600.51
2018,6,29,13,15,942.5,104.5,4.7,32.25,991.5,805.17,589.77
2018,6,29,13,30,939.0,104.0,4.7,32.2,975.0,785.07,576.42
2018,6,29,13,45,934.0,103.0,4.75,32.1,951.0,760.18,559.51
2018,6,29,14,0,929.0,102.0,4.8,32.0,927.0,732.16,540.13
2018,6,29,14,15,922.5,100.5,4.8,31.8,897.0,699.73,517.3
2018,6,29,14,30,916.0,99.0,4.8,31.6,867.0,664.55,492.05
2018,6,29,14,45,907.5,97.5,4.85,31.4,831.0,625.64,463.69
2018,6,29,15,0,899.0,96.0,4.9,31.2,795.0,584.5,432.97
2018,6,29,15,15,888.0,94.0,4.9,31.2,753.5,539.66,398.26
2018,6,29,15,30,877.0,92.0,4.9,31.2,712.0,493.25,361.48
2018,6,29,15,45,863.0,89.5,4.85,30.55,667.0,443.84,322.35
2018,6,29,16,0,849.0,87.0,4.8,29.9,622.0,393.64,281.46
2018,6,29,16,15,832.0,84.0,4.75,29.4,573.5,341.54,238.08
2018,6,29,16,30,815.0,81.0,4.7,28.9,525.0,286.75,192.12
2018,6,29,16,45,792.5,77.5,4.65,28.45,474.5,232.85,147.35
2018,6,29,17,0,770.0,74.0,4.6,28.0,424.0,180.2,105.63
2018,6,29,17,15,738.5,70.0,4.4,27.3,372.5,127.78,69.54
2018,6,29,17,30,707.0,66.0,4.2,26.6,321.0,78.18,45.52
2018,6,29,17,45,663.5,60.5,4.0,25.95,270.5,54.04,40.67
2018,6,29,18,0,620.0,55.0,3.8,25.3,220.0,45.53,33.5
2018,6,29,18,15,553.5,49.0,3.45,24.35,173.0,40.52,29.17
2018,6,29,18,30,487.0,43.0,3.1,23.4,126.0,35.58,24.72
2018,6,29,18,45,382.0,35.0,2.7,22.45,87.0,28.89,18.48
2018,6,29,19,0,277.0,27.0,2.3,21.5,48.0,22.37,9.69
2018,6,29,19,15,148.0,14.5,2.2,20.95,25.0,11.41,0.0
2018,6,29,19,30,19.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.0,19.8,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,30,4,45,57.5,6.0,1.05,16.35,7.0,0.0,0.0
2018,6,30,5,0,115.0,12.0,1.1,16.7,14.0,9.44,0.0
2018,6,30,5,15,256.0,22.0,1.3,17.55,45.0,18.17,3.7
2018,6,30,5,30,397.0,32.0,1.5,18.4,76.0,26.6,16.63
2018,6,30,5,45,484.5,39.0,1.65,19.25,119.5,32.45,22.39
2018,6,30,6,0,572.0,46.0,1.8,20.1,163.0,38.42,27.87
2018,6,30,6,15,628.0,50.5,1.65,21.05,212.0,45.79,34.35
2018,6,30,6,30,684.0,55.0,1.5,22.0,261.0,49.98,37.9
2018,6,30,6,45,721.5,59.0,1.35,22.95,312.5,62.75,39.73
2018,6,30,7,0,759.0,63.0,1.2,23.9,364.0,113.37,60.34
2018,6,30,7,15,786.0,66.5,1.05,24.95,415.5,165.64,94.42
2018,6,30,7,30,813.0,70.0,0.9,26.0,467.0,219.98,135.81
2018,6,30,7,45,833.0,72.5,0.7,27.1,517.0,276.56,181.04
2018,6,30,8,0,853.0,75.0,0.5,28.2,567.0,330.19,223.71
2018,6,30,8,15,868.5,77.0,0.65,28.95,614.5,382.18,265.92
2018,6,30,8,30,884.0,79.0,0.8,29.7,662.0,433.8,306.88
2018,6,30,8,45,895.5,81.0,0.9,30.45,705.5,482.98,344.72
2018,6,30,9,0,907.0,83.0,1.0,31.2,749.0,530.91,380.44
2018,6,30,9,15,916.5,84.0,1.1,31.75,788.0,575.39,413.01
2018,6,30,9,30,926.0,85.0,1.2,32.3,827.0,617.96,443.33
2018,6,30,9,45,934.0,85.5,1.3,32.9,860.5,657.03,470.41
2018,6,30,10,0,942.0,86.0,1.4,33.5,894.0,693.65,495.18
2018,6,30,10,15,946.5,87.0,1.5,33.85,921.0,725.66,516.87
2018,6,30,10,30,951.0,88.0,1.6,34.2,948.0,754.63,536.21
2018,6,30,10,45,954.0,89.0,1.75,34.6,968.5,779.33,552.78
2018,6,30,11,0,957.0,90.0,1.9,35.0,989.0,800.67,566.26
2018,6,30,11,15,958.5,91.0,2.05,35.2,1002.0,817.41,577.16
2018,6,30,11,30,960.0,92.0,2.2,35.4,1015.0,830.59,585.85
2018,6,30,11,45,960.0,92.5,2.35,35.55,1020.5,838.61,591.43
2018,6,30,12,0,960.0,93.0,2.5,35.7,1026.0,843.04,594.79
2018,6,30,12,15,958.5,93.5,2.65,35.75,1024.0,842.74,595.44
2018,6,30,12,30,957.0,94.0,2.8,35.8,1022.0,838.89,593.87
2018,6,30,12,45,952.5,96.0,2.95,35.8,1012.5,830.41,589.49
2018,6,30,13,0,948.0,98.0,3.1,35.8,1003.0,818.47,582.87
2018,6,30,13,15,944.5,97.0,3.25,35.7,986.0,801.33,573.09
2018,6,30,13,30,941.0,96.0,3.4,35.6,969.0,780.78,560.93
2018,6,30,13,45,935.5,96.0,3.5,35.5,945.5,756.34,544.96
2018,6,30,14,0,930.0,96.0,3.6,35.4,922.0,728.78,526.58
2018,6,30,14,15,923.5,95.5,3.7,35.15,892.5,697.18,505.34
2018,6,30,14,30,917.0,95.0,3.8,34.9,863.0,662.84,481.66
2018,6,30,14,45,908.5,93.0,3.9,34.65,827.0,623.47,453.87
2018,6,30,15,0,900.0,91.0,4.0,34.4,791.0,581.89,423.7
2018,6,30,15,15,889.5,89.0,4.0,34.4,750.0,537.28,389.87
2018,6,30,15,30,879.0,87.0,4.0,34.4,709.0,491.06,353.97
2018,6,30,15,45,862.5,86.0,4.1,33.7,663.5,441.78,315.96
2018,6,30,16,0,846.0,85.0,4.2,33.0,618.0,391.94,276.3
2018,6,30,16,15,826.5,83.0,4.15,32.5,569.5,340.0,233.81
2018,6,30,16,30,807.0,81.0,4.1,32.0,521.0,285.65,188.98
2018,6,30,16,45,783.0,78.0,4.1,31.5,470.5,232.25,145.35
2018,6,30,17,0,759.0,75.0,4.1,31.0,420.0,180.25,104.75
2018,6,30,17,15,726.5,71.0,4.0,30.25,369.0,128.3,69.36
2018,6,30,17,30,694.0,67.0,3.9,29.5,318.0,79.3,45.64
2018,6,30,17,45,648.0,62.0,3.8,28.75,267.5,50.81,37.45
2018,6,30,18,0,602.0,57.0,3.7,28.0,217.0,46.82,34.19
2018,6,30,18,15,533.5,51.0,3.45,26.95,170.5,41.88,29.98
2018,6,30,18,30,465.0,45.0,3.2,25.9,124.0,37.03,25.65
2018,6,30,18,45,360.0,36.0,3.0,24.85,85.0,29.61,18.85
2018,6,30,19,0,255.0,27.0,2.8,23.8,46.0,22.3,9.48
2018,6,30,19,15,136.0,14.5,2.65,23.1,24.0,11.41,0.0
2018,6,30,19,30,17.0,2.0,2.5,22.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.4,21.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,1,4,45,36.5,5.5,1.55,17.1,6.0,0.0,0.0
2018,7,1,5,0,73.0,11.0,1.6,17.3,12.0,8.65,0.0
2018,7,1,5,15,184.0,23.0,1.75,17.9,39.5,17.56,2.8
2018,7,1,5,30,295.0,35.0,1.9,18.5,67.0,28.66,18.27
2018,7,1,5,45,315.5,43.0,2.0,19.05,93.5,34.55,24.21
2018,7,1,6,0,336.0,51.0,2.1,19.6,120.0,40.27,29.52
2018,7,1,6,15,168.0,69.5,2.15,20.35,104.0,51.02,39.0
2018,7,1,6,30,0.0,88.0,2.2,21.1,88.0,65.17,51.21
2018,7,1,6,45,34.5,110.5,2.2,21.85,124.0,80.43,60.84
2018,7,1,7,0,69.0,133.0,2.2,22.6,160.0,102.26,76.14
2018,7,1,7,15,206.0,142.5,2.2,23.4,239.5,133.44,94.32
2018,7,1,7,30,343.0,152.0,2.2,24.2,319.0,183.18,127.81
2018,7,1,7,45,470.0,143.0,2.2,25.0,398.5,231.25,161.96
2018,7,1,8,0,597.0,134.0,2.2,25.8,478.0,294.56,209.29
2018,7,1,8,15,650.5,136.0,2.25,26.5,540.0,348.86,252.13
2018,7,1,8,30,704.0,138.0,2.3,27.2,602.0,407.06,297.36
2018,7,1,8,45,768.0,124.5,2.35,27.9,661.5,461.94,339.35
2018,7,1,9,0,832.0,111.0,2.4,28.6,721.0,516.82,380.62
2018,7,1,9,15,842.5,113.0,2.45,29.25,759.5,559.69,412.53
2018,7,1,9,30,853.0,115.0,2.5,29.9,798.0,600.88,442.34
2018,7,1,9,45,860.5,117.5,2.55,30.55,831.0,638.74,468.97
2018,7,1,10,0,868.0,120.0,2.6,31.2,864.0,674.29,493.3
2018,7,1,10,15,874.5,121.5,2.65,31.65,891.5,705.86,514.77
2018,7,1,10,30,881.0,123.0,2.7,32.1,919.0,734.71,533.97
2018,7,1,10,45,885.5,124.0,2.8,32.6,939.5,758.83,549.81
2018,7,1,11,0,890.0,125.0,2.9,33.1,960.0,779.88,563.38
2018,7,1,11,15,892.0,126.0,3.0,33.35,973.0,795.84,573.76
2018,7,1,11,30,894.0,127.0,3.1,33.6,986.0,808.51,581.67
2018,7,1,11,45,894.5,127.0,3.2,33.8,991.5,815.92,586.31
2018,7,1,12,0,895.0,127.0,3.3,34.0,997.0,820.04,588.9
2018,7,1,12,15,889.0,130.5,3.4,34.0,993.5,818.48,588.33
2018,7,1,12,30,883.0,134.0,3.5,34.0,990.0,813.7,585.73
2018,7,1,12,45,873.5,138.5,3.65,34.0,979.0,803.77,580.03
2018,7,1,13,0,864.0,143.0,3.8,34.0,968.0,790.75,572.15
