Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,15,454.5,183.5,1.5,27.95,461.0,321.95,234.91
2018,7,21,8,30,666.0,139.0,1.5,28.7,561.0,405.74,295.53
2018,7,21,8,45,682.5,144.0,1.5,29.45,603.5,452.59,330.8
2018,7,21,9,0,699.0,149.0,1.5,30.2,646.0,499.22,364.95
2018,7,21,9,15,652.5,179.0,1.55,30.85,663.5,531.25,387.9
2018,7,21,9,30,606.0,209.0,1.6,31.5,681.0,557.09,405.6
2018,7,21,9,45,644.5,202.5,1.7,32.15,725.0,601.59,436.47
2018,7,21,10,0,683.0,196.0,1.8,32.8,769.0,646.36,466.81
2018,7,21,10,15,727.5,181.0,1.9,33.2,809.5,687.79,495.09
2018,7,21,10,30,772.0,166.0,2.0,33.6,850.0,724.73,520.13
2018,7,21,10,45,800.5,153.5,2.15,34.0,878.0,754.87,540.53
2018,7,21,11,0,829.0,141.0,2.3,34.4,906.0,772.33,552.76
2018,7,21,11,15,833.5,141.0,2.45,34.55,920.5,789.45,564.08
2018,7,21,11,30,838.0,141.0,2.6,34.7,935.0,803.53,573.41
2018,7,21,11,45,841.0,141.0,2.8,34.85,942.5,813.28,580.29
2018,7,21,12,0,844.0,141.0,3.0,35.0,950.0,819.9,585.19
2018,7,21,12,15,849.5,137.0,3.15,34.9,951.0,822.25,587.7
2018,7,21,12,30,855.0,133.0,3.3,34.8,952.0,821.36,588.18
2018,7,21,12,45,860.5,128.0,3.45,34.75,946.0,816.35,585.91
2018,7,21,13,0,866.0,123.0,3.6,34.7,940.0,807.92,581.43
2018,7,21,13,15,863.5,121.5,3.65,34.5,925.0,792.59,572.34
2018,7,21,13,30,861.0,120.0,3.7,34.3,910.0,774.04,561.15
2018,7,21,13,45,857.0,118.5,3.75,34.15,888.0,751.22,546.56
2018,7,21,14,0,853.0,117.0,3.8,34.0,866.0,725.42,529.32
2018,7,21,14,15,846.5,115.5,3.85,33.7,837.5,695.0,508.9
2018,7,21,14,30,840.0,114.0,3.9,33.4,809.0,662.01,486.24
2018,7,21,14,45,831.5,111.5,3.9,33.1,774.5,624.52,459.77
2018,7,21,15,0,823.0,109.0,3.9,32.8,740.0,584.94,431.16
2018,7,21,15,15,811.0,106.5,3.9,32.8,700.5,541.59,398.6
2018,7,21,15,30,799.0,104.0,3.9,32.8,661.0,498.4,365.29
2018,7,21,15,45,784.5,101.0,3.9,32.05,617.5,450.19,328.51
2018,7,21,16,0,770.0,98.0,3.9,31.3,574.0,401.4,290.09
2018,7,21,16,15,752.0,94.5,3.9,30.75,527.5,350.62,248.9
2018,7,21,16,30,734.0,91.0,3.9,30.2,481.0,300.15,207.1
2018,7,21,16,45,708.5,86.5,3.9,29.7,432.0,247.61,163.66
2018,7,21,17,0,683.0,82.0,3.9,29.2,383.0,193.39,119.79
2018,7,21,17,15,648.0,76.5,3.8,28.45,333.0,142.16,81.56
2018,7,21,17,30,613.0,71.0,3.7,27.7,283.0,94.28,52.06
2018,7,21,17,45,563.5,65.5,3.65,27.0,235.0,52.41,39.1
2018,7,21,18,0,514.0,60.0,3.6,26.3,187.0,48.3,35.66
2018,7,21,18,15,441.0,52.0,3.45,25.55,143.0,42.05,30.2
2018,7,21,18,30,368.0,44.0,3.3,24.8,99.0,35.83,24.53
2018,7,21,18,45,260.5,32.5,3.15,24.1,64.0,26.53,15.69
2018,7,21,19,0,153.0,21.0,3.0,23.4,29.0,15.99,0.0
2018,7,21,19,15,76.5,10.5,2.9,22.95,14.5,8.26,0.0
2018,7,21,19,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,22.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.35,18.15,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.3,18.2,2.0,0.0,0.0
2018,7,22,5,15,92.0,14.0,1.3,18.6,20.0,11.02,0.0
2018,7,22,5,30,173.0,26.0,1.3,19.0,38.0,19.75,7.02
2018,7,22,5,45,280.5,37.0,1.25,19.4,75.5,30.09,19.72
2018,7,22,6,0,388.0,48.0,1.2,19.8,113.0,38.93,28.03
2018,7,22,6,15,319.0,61.5,1.2,20.35,127.0,45.95,34.45
2018,7,22,6,30,250.0,75.0,1.2,20.9,141.0,54.19,41.7
2018,7,22,6,45,288.5,89.5,1.2,21.45,182.0,71.06,49.43
2018,7,22,7,0,327.0,104.0,1.2,22.0,223.0,105.87,69.51
2018,7,22,7,15,430.5,107.0,1.25,22.65,288.5,146.54,95.48
2018,7,22,7,30,534.0,110.0,1.3,23.3,354.0,201.36,135.33
2018,7,22,7,45,561.0,122.5,1.3,23.95,405.5,251.6,175.97
2018,7,22,8,0,588.0,135.0,1.3,24.6,457.0,304.0,218.3
2018,7,22,8,15,684.0,117.0,1.3,25.35,524.5,358.91,260.64
2018,7,22,8,30,780.0,99.0,1.3,26.1,592.0,422.87,309.42
2018,7,22,8,45,795.5,101.5,1.35,26.9,635.5,471.81,347.13
2018,7,22,9,0,811.0,104.0,1.4,27.7,679.0,518.31,381.95
2018,7,22,9,15,823.0,105.5,1.4,28.45,718.0,562.1,413.54
2018,7,22,9,30,835.0,107.0,1.4,29.2,757.0,604.41,443.04
2018,7,22,9,45,844.0,109.0,1.4,30.0,791.0,643.53,469.29
2018,7,22,10,0,853.0,111.0,1.4,30.8,825.0,680.5,493.29
2018,7,22,10,15,860.5,111.0,1.5,31.35,852.5,712.37,514.61
2018,7,22,10,30,868.0,111.0,1.6,31.9,880.0,741.63,533.84
2018,7,22,10,45,874.0,112.0,1.7,32.5,902.0,767.83,550.36
2018,7,22,11,0,880.0,113.0,1.8,33.1,924.0,791.03,564.2
2018,7,22,11,15,883.5,113.0,1.85,33.45,938.0,808.29,574.35
2018,7,22,11,30,887.0,113.0,1.9,33.8,952.0,822.29,582.48
2018,7,22,11,45,889.0,112.5,2.0,34.2,959.0,831.33,587.81
2018,7,22,12,0,891.0,112.0,2.1,34.6,966.0,837.01,591.09
2018,7,22,12,15,892.5,111.5,2.25,34.65,966.0,838.9,593.27
2018,7,22,12,30,894.0,111.0,2.4,34.7,966.0,837.39,593.34
2018,7,22,12,45,894.0,109.0,2.5,34.8,958.0,829.97,589.18
2018,7,22,13,0,894.0,107.0,2.6,34.9,950.0,819.12,582.88
2018,7,22,13,15,891.5,106.0,2.7,34.8,934.5,803.72,574.14
2018,7,22,13,30,889.0,105.0,2.8,34.7,919.0,785.0,563.22
2018,7,22,13,45,884.5,104.0,2.9,34.6,897.0,761.54,549.12
2018,7,22,14,0,880.0,103.0,3.0,34.5,875.0,735.03,532.04
2018,7,22,14,15,873.5,101.5,3.1,34.25,846.0,703.76,511.52
2018,7,22,14,30,867.0,100.0,3.2,34.0,817.0,669.84,488.67
2018,7,22,14,45,858.5,98.0,3.3,33.75,782.0,631.74,462.31
2018,7,22,15,0,850.0,96.0,3.4,33.5,747.0,591.5,433.69
2018,7,22,15,15,838.0,94.5,3.4,33.5,707.0,547.85,401.13
2018,7,22,15,30,826.0,93.0,3.4,33.5,667.0,502.77,366.7
2018,7,22,15,45,811.5,90.5,3.6,32.7,623.0,454.53,330.44
2018,7,22,16,0,797.0,88.0,3.8,31.9,579.0,405.13,291.92
2018,7,22,16,15,772.0,87.0,3.85,31.3,530.5,352.68,249.69
2018,7,22,16,30,747.0,86.0,3.9,30.7,482.0,301.18,207.32
2018,7,22,16,45,721.0,82.0,3.95,30.1,432.5,248.18,163.58
2018,7,22,17,0,695.0,78.0,4.0,29.5,383.0,196.9,122.0
2018,7,22,17,15,656.5,74.0,4.0,28.7,332.5,142.42,81.28
2018,7,22,17,30,618.0,70.0,4.0,27.9,282.0,94.87,52.06
2018,7,22,17,45,569.5,63.5,4.0,27.1,233.5,51.03,37.91
2018,7,22,18,0,521.0,57.0,4.0,26.3,185.0,46.1,33.78
2018,7,22,18,15,448.5,49.0,3.9,25.55,141.0,39.77,28.24
2018,7,22,18,30,376.0,41.0,3.8,24.8,97.0,33.45,22.51
2018,7,22,18,45,270.5,30.0,3.7,24.05,62.5,24.5,13.96
2018,7,22,19,0,165.0,19.0,3.6,23.3,28.0,15.54,0.0
2018,7,22,19,15,82.5,9.5,3.5,22.85,14.0,7.47,0.0
2018,7,22,19,30,0.0,0.0,3.4,22.4,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,21.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,17.55,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,17.6,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.5,1.65,18.15,22.0,10.62,0.0
2018,7,23,5,30,263.0,24.0,1.7,18.7,42.0,19.84,6.42
2018,7,23,5,45,367.0,32.5,1.7,19.2,80.5,26.81,16.92
2018,7,23,6,0,471.0,41.0,1.7,19.7,119.0,33.9,23.68
2018,7,23,6,15,483.0,47.5,1.75,20.6,151.5,38.73,28.13
2018,7,23,6,30,495.0,54.0,1.8,21.5,184.0,43.39,32.22
2018,7,23,6,45,509.5,63.5,1.85,22.35,223.0,61.93,38.21
2018,7,23,7,0,524.0,73.0,1.9,23.2,262.0,104.01,60.22
2018,7,23,7,15,548.0,86.0,1.95,24.05,310.5,151.6,94.13
2018,7,23,7,30,572.0,99.0,2.0,24.9,359.0,201.52,133.52
2018,7,23,7,45,608.5,105.5,2.05,25.8,411.5,251.6,173.93
2018,7,23,8,0,645.0,112.0,2.1,26.7,464.0,304.71,216.89
2018,7,23,8,15,721.5,103.5,2.1,27.6,531.0,364.9,263.86
2018,7,23,8,30,798.0,95.0,2.1,28.5,598.0,428.45,312.65
2018,7,23,8,45,831.0,90.5,2.15,29.4,648.0,479.78,352.05
2018,7,23,9,0,864.0,86.0,2.2,30.3,698.0,531.95,390.89
2018,7,23,9,15,875.0,87.5,2.2,31.1,737.5,577.47,423.79
2018,7,23,9,30,886.0,89.0,2.2,31.9,777.0,621.32,454.42
2018,7,23,9,45,894.5,90.0,2.2,32.7,811.5,661.21,481.35
2018,7,23,10,0,903.0,91.0,2.2,33.5,846.0,698.79,505.89
2018,7,23,10,15,908.0,92.5,2.2,33.9,873.5,731.82,527.55
2018,7,23,10,30,913.0,94.0,2.2,34.3,901.0,761.94,546.81
2018,7,23,10,45,916.5,95.0,2.25,34.75,922.0,787.42,562.0
2018,7,23,11,0,920.0,96.0,2.3,35.2,943.0,809.65,575.01
2018,7,23,11,15,923.0,96.5,2.35,35.4,957.5,827.7,585.93
2018,7,23,11,30,926.0,97.0,2.4,35.6,972.0,842.31,594.71
2018,7,23,11,45,927.5,96.5,2.5,35.8,978.5,851.34,600.36
2018,7,23,12,0,929.0,96.0,2.6,36.0,985.0,856.82,603.87
2018,7,23,12,15,924.5,99.0,2.7,36.05,983.0,856.85,604.36
2018,7,23,12,30,920.0,102.0,2.8,36.1,981.0,853.32,602.69
2018,7,23,12,45,905.5,110.0,2.95,36.15,969.0,842.41,596.65
2018,7,23,13,0,891.0,118.0,3.1,36.2,957.0,828.19,588.51
2018,7,23,13,15,811.0,169.5,3.2,36.1,923.5,807.09,575.28
2018,7,23,13,30,731.0,221.0,3.3,36.0,890.0,780.44,556.63
2018,7,23,13,45,670.5,254.0,3.45,35.85,855.5,744.94,533.01
2018,7,23,14,0,610.0,287.0,3.6,35.7,821.0,707.84,508.03
2018,7,23,14,15,580.0,286.5,3.7,35.3,780.5,665.5,480.29
2018,7,23,14,30,550.0,286.0,3.8,34.9,740.0,623.47,452.21
2018,7,23,14,45,543.5,271.0,3.85,34.5,703.5,584.47,425.88
2018,7,23,15,0,537.0,256.0,3.9,34.1,667.0,544.18,398.0
2018,7,23,15,15,473.5,260.5,3.9,34.1,608.5,487.07,356.53
2018,7,23,15,30,410.0,265.0,3.9,34.1,550.0,433.6,317.31
2018,7,23,15,45,316.5,267.0,3.95,32.85,478.0,363.34,267.24
2018,7,23,16,0,223.0,269.0,4.0,31.6,406.0,302.99,223.92
2018,7,23,16,15,163.0,245.0,4.05,30.9,340.5,248.98,184.26
2018,7,23,16,30,103.0,221.0,4.1,30.2,275.0,198.43,147.17
2018,7,23,16,45,89.5,196.0,4.1,29.55,239.5,168.83,124.86
2018,7,23,17,0,76.0,171.0,4.1,28.9,204.0,140.97,103.85
2018,7,23,17,15,61.0,135.0,4.1,28.2,159.5,107.55,78.54
2018,7,23,17,30,46.0,99.0,4.1,27.5,115.0,76.66,55.25
2018,7,23,17,45,29.5,86.0,4.05,26.8,95.5,63.21,48.31
2018,7,23,18,0,13.0,73.0,4.0,26.1,76.0,54.24,40.73
2018,7,23,18,15,21.0,56.5,3.85,25.45,60.0,42.16,30.27
2018,7,23,18,30,29.0,40.0,3.7,24.8,44.0,30.38,19.9
2018,7,23,18,45,23.0,26.5,3.55,24.15,29.0,20.35,10.54
2018,7,23,19,0,17.0,13.0,3.4,23.5,14.0,10.21,0.0
2018,7,23,19,15,8.5,6.5,3.25,23.1,7.0,5.11,0.0
2018,7,23,19,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,21.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,20.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,1.4,18.4,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,1.5,18.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,1.6,19.05,21.5,10.62,0.0
2018,7,24,5,30,239.0,25.0,1.7,19.5,41.0,20.67,6.05
2018,7,24,5,45,345.5,34.0,1.8,20.0,79.0,27.97,17.76
2018,7,24,6,0,452.0,43.0,1.9,20.5,117.0,35.39,24.84
2018,7,24,6,15,384.5,58.5,1.95,21.25,137.0,46.46,34.72
2018,7,24,6,30,317.0,74.0,2.0,22.0,157.0,54.3,41.58
2018,7,24,6,45,292.0,97.0,2.05,22.75,186.5,77.15,53.71
2018,7,24,7,0,267.0,120.0,2.1,23.5,216.0,112.38,76.55
2018,7,24,7,15,397.5,113.5,2.25,24.55,281.5,147.71,97.31
2018,7,24,7,30,528.0,107.0,2.4,25.6,347.0,199.63,133.64
2018,7,24,7,45,634.0,99.5,2.55,26.6,421.0,254.64,175.36
2018,7,24,8,0,740.0,92.0,2.7,27.6,495.0,322.25,227.82
2018,7,24,8,15,661.5,132.0,2.85,28.4,517.0,365.6,265.55
2018,7,24,8,30,583.0,172.0,3.0,29.2,539.0,401.36,295.54
2018,7,24,8,45,681.5,147.5,3.15,29.95,606.5,459.4,339.41
2018,7,24,9,0,780.0,123.0,3.3,30.7,674.0,523.96,387.46
2018,7,24,9,15,805.5,119.5,3.4,31.4,717.5,570.78,421.91
2018,7,24,9,30,831.0,116.0,3.5,32.1,761.0,613.05,452.44
2018,7,24,9,45,864.0,106.5,3.6,32.8,803.5,657.9,484.07
2018,7,24,10,0,897.0,97.0,3.7,33.5,846.0,702.01,514.45
2018,7,24,10,15,903.5,97.5,3.75,34.0,874.0,735.09,536.64
2018,7,24,10,30,910.0,98.0,3.8,34.5,902.0,765.36,556.52
2018,7,24,10,45,914.5,99.0,3.9,35.0,923.5,791.56,572.6
2018,7,24,11,0,919.0,100.0,4.0,35.5,945.0,814.57,586.45
2018,7,24,11,15,922.0,100.5,4.1,35.75,959.5,832.62,597.64
2018,7,24,11,30,925.0,101.0,4.2,36.0,974.0,847.24,606.63
2018,7,24,11,45,927.0,100.5,4.3,36.2,981.0,856.69,612.43
2018,7,24,12,0,929.0,100.0,4.4,36.4,988.0,862.6,616.02
2018,7,24,12,15,927.5,101.0,4.45,36.45,987.0,863.37,616.53
2018,7,24,12,30,926.0,102.0,4.5,36.5,986.0,860.58,614.83
2018,7,24,12,45,923.5,102.0,4.6,36.5,977.0,852.57,610.13
2018,7,24,13,0,921.0,102.0,4.7,36.5,968.0,841.05,603.2
2018,7,24,13,15,918.0,101.5,4.75,36.4,952.5,825.23,593.56
2018,7,24,13,30,915.0,101.0,4.8,36.3,937.0,806.0,581.76
2018,7,24,13,45,911.0,99.5,4.8,36.25,914.5,781.82,566.32
2018,7,24,14,0,907.0,98.0,4.8,36.2,892.0,754.46,548.26
2018,7,24,14,15,901.0,97.0,4.85,36.0,863.0,723.09,527.13
2018,7,24,14,30,895.0,96.0,4.9,35.8,834.0,688.93,503.62
2018,7,24,14,45,886.5,94.5,4.9,35.6,798.5,650.15,476.16
2018,7,24,15,0,878.0,93.0,4.9,35.4,763.0,609.14,446.46
2018,7,24,15,15,867.0,91.0,4.9,35.4,722.5,564.29,412.92
2018,7,24,15,30,856.0,89.0,4.9,35.4,682.0,517.87,377.38
2018,7,24,15,45,842.5,86.5,4.9,34.75,637.5,468.52,339.7
2018,7,24,16,0,829.0,84.0,4.9,34.1,593.0,418.33,300.15
2018,7,24,16,15,811.0,81.0,4.85,33.6,544.5,364.31,256.44
2018,7,24,16,30,793.0,78.0,4.8,33.1,496.0,311.0,212.35
2018,7,24,16,45,768.5,74.5,4.75,32.6,445.5,256.14,166.96
2018,7,24,17,0,744.0,71.0,4.7,32.1,395.0,202.76,123.57
2018,7,24,17,15,710.0,67.0,4.5,31.3,344.0,149.48,83.69
2018,7,24,17,30,676.0,63.0,4.3,30.5,293.0,99.36,52.7
2018,7,24,17,45,628.0,58.0,4.1,29.75,243.5,47.74,34.7
2018,7,24,18,0,580.0,53.0,3.9,29.0,194.0,43.7,31.34
2018,7,24,18,15,507.0,45.5,3.55,28.1,147.5,37.54,26.02
2018,7,24,18,30,434.0,38.0,3.2,27.2,101.0,31.42,20.51
2018,7,24,18,45,315.0,28.5,2.8,26.3,65.0,23.49,12.75
2018,7,24,19,0,196.0,19.0,2.4,25.4,29.0,15.67,0.0
2018,7,24,19,15,98.0,9.5,2.3,24.9,14.5,7.47,0.0
2018,7,24,19,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,18.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,18.9,2.0,0.0,0.0
2018,7,25,5,15,162.5,12.5,1.55,19.5,22.0,9.83,0.0
2018,7,25,5,30,303.0,22.0,1.7,20.1,42.0,18.3,3.8
2018,7,25,5,45,411.5,30.0,1.9,20.75,82.0,25.0,15.16
2018,7,25,6,0,520.0,38.0,2.1,21.4,122.0,31.88,21.71
2018,7,25,6,15,512.5,46.5,2.15,22.2,154.0,38.26,27.49
2018,7,25,6,30,505.0,55.0,2.2,23.0,186.0,44.28,32.77
2018,7,25,6,45,514.0,67.5,2.25,23.85,226.5,66.58,40.96
2018,7,25,7,0,523.0,80.0,2.3,24.7,267.0,110.96,65.27
2018,7,25,7,15,601.0,84.5,2.55,25.75,331.5,160.44,98.38
2018,7,25,7,30,679.0,89.0,2.8,26.8,396.0,218.22,141.84
2018,7,25,7,45,761.5,78.5,3.1,27.8,461.0,275.29,186.73
2018,7,25,8,0,844.0,68.0,3.4,28.8,526.0,338.19,237.0
2018,7,25,8,15,860.5,70.5,3.6,29.75,574.5,392.27,281.74
2018,7,25,8,30,877.0,73.0,3.8,30.7,623.0,446.16,325.14
2018,7,25,8,45,883.5,77.0,3.95,31.6,666.0,496.19,364.42
2018,7,25,9,0,890.0,81.0,4.1,32.5,709.0,544.56,401.13
2018,7,25,9,15,904.5,80.5,4.3,33.2,750.5,591.53,436.12
2018,7,25,9,30,919.0,80.0,4.5,33.9,792.0,637.04,469.09
2018,7,25,9,45,924.0,83.0,4.65,34.65,826.0,677.86,497.63
2018,7,25,10,0,929.0,86.0,4.8,35.4,860.0,716.02,523.72
2018,7,25,10,15,933.5,88.0,4.85,35.75,888.5,750.09,546.97
2018,7,25,10,30,938.0,90.0,4.9,36.1,917.0,781.12,567.39
2018,7,25,10,45,910.5,110.5,4.95,36.45,929.5,800.69,579.19
2018,7,25,11,0,883.0,131.0,5.0,36.8,942.0,814.82,587.43
2018,7,25,11,15,907.5,118.0,5.05,36.9,963.0,838.28,602.56
2018,7,25,11,30,932.0,105.0,5.1,37.0,984.0,858.73,615.66
2018,7,25,11,45,940.0,101.0,5.15,37.15,993.0,870.17,622.75
2018,7,25,12,0,948.0,97.0,5.2,37.3,1002.0,878.1,627.65
2018,7,25,12,15,942.0,101.0,5.2,37.3,1000.0,877.77,627.36
2018,7,25,12,30,936.0,105.0,5.2,37.3,998.0,873.8,624.82
2018,7,25,12,45,934.0,105.0,5.25,37.25,989.5,866.12,620.35
2018,7,25,13,0,932.0,105.0,5.3,37.2,981.0,854.88,613.61
2018,7,25,13,15,934.0,101.0,5.3,37.05,966.0,839.81,604.41
2018,7,25,13,30,936.0,97.0,5.3,36.9,951.0,821.08,592.82
2018,7,25,13,45,930.5,97.0,5.3,36.7,928.0,796.57,577.49
2018,7,25,14,0,925.0,97.0,5.3,36.5,905.0,768.88,559.7
2018,7,25,14,15,911.0,100.0,5.3,36.2,873.0,734.85,536.57
2018,7,25,14,30,897.0,103.0,5.3,35.9,841.0,698.45,511.37
2018,7,25,14,45,880.5,104.5,5.3,35.6,802.5,657.06,482.17
2018,7,25,15,0,864.0,106.0,5.3,35.3,764.0,614.01,451.11
2018,7,25,15,15,841.0,108.0,5.3,35.3,719.5,566.4,415.51
2018,7,25,15,30,818.0,110.0,5.3,35.3,675.0,520.27,380.13
2018,7,25,15,45,821.5,99.5,5.25,34.4,634.5,472.47,343.87
2018,7,25,16,0,825.0,89.0,5.2,33.5,594.0,422.29,304.43
2018,7,25,16,15,764.0,95.0,5.05,32.85,532.5,361.28,256.26
2018,7,25,16,30,703.0,101.0,4.9,32.2,471.0,302.13,209.1
2018,7,25,16,45,670.5,95.0,4.8,31.55,418.5,247.41,164.56
2018,7,25,17,0,638.0,89.0,4.7,30.9,366.0,195.28,122.75
2018,7,25,17,15,565.5,84.5,4.4,30.15,306.5,141.9,84.05
2018,7,25,17,30,493.0,80.0,4.1,29.4,247.0,96.32,56.1
2018,7,25,17,45,437.0,68.5,3.8,28.65,198.0,53.86,40.03
2018,7,25,18,0,381.0,57.0,3.5,27.9,149.0,44.73,32.36
2018,7,25,18,15,315.5,48.0,3.2,27.1,111.5,36.57,25.31
2018,7,25,18,30,250.0,39.0,2.9,26.3,74.0,29.66,19.11
2018,7,25,18,45,158.5,26.5,2.65,25.55,45.5,20.13,10.04
2018,7,25,19,0,67.0,14.0,2.4,24.8,17.0,10.64,0.0
2018,7,25,19,15,33.5,7.0,2.3,24.3,8.5,5.51,0.0
2018,7,25,19,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,5,15,89.5,11.5,1.7,18.25,17.0,9.05,0.0
2018,7,26,5,30,179.0,23.0,1.7,18.8,34.0,17.55,2.45
2018,7,26,5,45,286.5,34.5,1.75,19.3,71.5,28.18,17.85
2018,7,26,6,0,394.0,46.0,1.8,19.8,109.0,37.49,26.67
2018,7,26,6,15,318.5,59.5,1.75,20.6,122.0,44.57,33.15
2018,7,26,6,30,243.0,73.0,1.7,21.4,135.0,52.83,40.41
2018,7,26,6,45,233.0,94.5,1.7,22.25,165.0,75.37,52.93
2018,7,26,7,0,223.0,116.0,1.7,23.1,195.0,106.43,73.38
2018,7,26,7,15,319.5,125.0,1.85,24.15,258.0,145.49,99.01
2018,7,26,7,30,416.0,134.0,2.0,25.2,321.0,195.13,134.74
2018,7,26,7,45,543.0,124.0,2.1,26.25,398.5,252.36,176.8
2018,7,26,8,0,670.0,114.0,2.2,27.3,476.0,318.36,226.74
2018,7,26,8,15,736.5,107.0,2.3,28.25,539.5,377.82,273.36
2018,7,26,8,30,803.0,100.0,2.4,29.2,603.0,439.79,321.15
2018,7,26,8,45,819.0,102.5,2.5,30.1,648.0,490.45,360.11
2018,7,26,9,0,835.0,105.0,2.6,31.0,693.0,538.39,395.93
2018,7,26,9,15,847.0,108.0,2.65,31.8,734.0,584.81,429.51
2018,7,26,9,30,859.0,111.0,2.7,32.6,775.0,629.69,460.93
2018,7,26,9,45,867.0,114.0,2.8,33.4,810.0,670.2,488.62
2018,7,26,10,0,875.0,117.0,2.9,34.2,845.0,708.4,514.01
2018,7,26,10,15,882.5,118.5,3.0,34.95,874.5,742.49,536.17
2018,7,26,10,30,890.0,120.0,3.1,35.7,904.0,773.86,556.05
2018,7,26,10,45,895.5,120.5,3.25,36.4,926.0,799.98,572.05
2018,7,26,11,0,901.0,121.0,3.4,37.1,948.0,822.99,585.47
2018,7,26,11,15,904.5,122.5,3.45,37.35,963.5,842.0,596.89
2018,7,26,11,30,908.0,124.0,3.5,37.6,979.0,857.64,606.18
2018,7,26,11,45,910.0,123.5,3.55,37.85,986.0,866.96,611.47
2018,7,26,12,0,912.0,123.0,3.6,38.1,993.0,872.81,614.66
2018,7,26,12,15,911.5,123.5,3.65,38.15,992.5,873.93,615.43
2018,7,26,12,30,911.0,124.0,3.7,38.2,992.0,871.56,614.09
2018,7,26,12,45,909.0,124.0,3.8,38.2,983.5,864.06,609.91
2018,7,26,13,0,907.0,124.0,3.9,38.2,975.0,853.08,603.59
2018,7,26,13,15,903.5,123.5,3.95,38.05,959.0,837.06,594.2
2018,7,26,13,30,900.0,123.0,4.0,37.9,943.0,817.68,582.65
2018,7,26,13,45,894.5,121.5,4.1,37.7,919.5,792.68,567.71
2018,7,26,14,0,889.0,120.0,4.2,37.5,896.0,764.61,549.75
2018,7,26,14,15,881.5,119.0,4.25,37.15,866.0,732.61,528.83
2018,7,26,14,30,874.0,118.0,4.3,36.8,836.0,697.96,505.62
2018,7,26,14,45,864.0,115.5,4.4,36.5,799.5,657.99,478.23
2018,7,26,15,0,854.0,113.0,4.5,36.2,763.0,615.93,448.64
2018,7,26,15,15,841.5,110.5,4.5,36.2,721.5,570.62,415.21
2018,7,26,15,30,829.0,108.0,4.5,36.2,680.0,525.91,381.31
2018,7,26,15,45,812.5,105.5,4.5,35.15,634.5,475.35,343.86
2018,7,26,16,0,796.0,103.0,4.5,34.1,589.0,424.31,304.72
2018,7,26,16,15,775.0,99.0,4.45,33.4,539.5,370.18,261.66
2018,7,26,16,30,754.0,95.0,4.4,32.7,490.0,316.63,218.06
2018,7,26,16,45,726.5,90.5,4.3,32.0,439.0,261.93,173.35
2018,7,26,17,0,699.0,86.0,4.2,31.3,388.0,205.78,128.19
2018,7,26,17,15,662.0,80.5,4.0,30.35,336.5,152.7,88.41
2018,7,26,17,30,625.0,75.0,3.8,29.4,285.0,103.21,57.09
2018,7,26,17,45,573.5,68.0,3.6,28.45,235.0,56.23,42.06
2018,7,26,18,0,522.0,61.0,3.4,27.5,185.0,49.29,36.27
2018,7,26,18,15,446.5,51.5,3.15,26.55,139.5,41.85,29.81
2018,7,26,18,30,371.0,42.0,2.9,25.6,94.0,34.38,23.07
2018,7,26,18,45,256.0,30.0,2.65,24.65,59.0,24.59,13.38
2018,7,26,19,0,141.0,18.0,2.4,23.7,24.0,13.72,0.0
2018,7,26,19,15,70.5,9.0,2.25,23.25,12.0,7.08,0.0
2018,7,26,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,5,15,103.5,11.5,2.45,16.45,17.5,9.05,0.0
2018,7,27,5,30,207.0,23.0,2.5,16.9,35.0,18.97,1.85
2018,7,27,5,45,320.5,33.0,2.55,17.35,73.0,27.12,17.03
2018,7,27,6,0,434.0,43.0,2.6,17.8,111.0,35.34,25.02
2018,7,27,6,15,332.5,44.5,2.7,18.6,108.0,35.16,25.19
2018,7,27,6,30,231.0,46.0,2.8,19.4,105.0,34.39,24.62
2018,7,27,6,45,116.0,69.0,2.85,20.15,98.5,54.36,37.88
2018,7,27,7,0,1.0,92.0,2.9,20.9,92.0,69.52,52.35
2018,7,27,7,15,37.5,128.5,3.0,21.75,145.0,102.15,77.17
2018,7,27,7,30,74.0,165.0,3.1,22.6,198.0,139.83,105.77
2018,7,27,7,45,233.5,166.5,3.15,23.45,289.0,194.99,144.31
2018,7,27,8,0,393.0,168.0,3.2,24.3,380.0,268.4,198.66
2018,7,27,8,15,575.0,140.5,3.25,25.1,483.0,344.15,255.44
2018,7,27,8,30,757.0,113.0,3.3,25.9,586.0,432.96,322.61
2018,7,27,8,45,803.0,107.5,3.35,26.65,642.0,489.02,366.13
2018,7,27,9,0,849.0,102.0,3.4,27.4,698.0,545.09,408.72
2018,7,27,9,15,862.5,103.0,3.5,28.15,739.0,591.35,443.18
2018,7,27,9,30,876.0,104.0,3.6,28.9,780.0,636.14,475.61
2018,7,27,9,45,887.5,104.5,3.7,29.65,816.0,677.49,504.73
2018,7,27,10,0,899.0,105.0,3.8,30.4,852.0,716.72,531.64
2018,7,27,10,15,906.0,106.0,3.9,30.9,881.0,750.83,554.92
2018,7,27,10,30,913.0,107.0,4.0,31.4,910.0,782.13,575.84
2018,7,27,10,45,918.0,107.5,4.05,31.95,932.0,808.49,591.8
2018,7,27,11,0,923.0,108.0,4.1,32.5,954.0,831.64,605.55
2018,7,27,11,15,926.0,109.0,4.2,32.85,969.0,850.28,616.97
2018,7,27,11,30,929.0,110.0,4.3,33.2,984.0,865.45,626.15
2018,7,27,11,45,931.0,109.5,4.35,33.5,991.0,874.99,631.58
2018,7,27,12,0,933.0,109.0,4.4,33.8,998.0,880.96,634.77
2018,7,27,12,15,934.5,108.5,4.5,33.9,998.0,882.94,636.17
2018,7,27,12,30,936.0,108.0,4.6,34.0,998.0,881.31,635.3
2018,7,27,12,45,937.0,105.5,4.65,34.05,990.0,873.91,630.65
2018,7,27,13,0,938.0,103.0,4.7,34.1,982.0,862.86,623.7
2018,7,27,13,15,935.0,103.0,4.75,34.0,966.5,847.13,614.16
2018,7,27,13,30,932.0,103.0,4.8,33.9,951.0,827.93,602.4
2018,7,27,13,45,928.0,101.5,4.85,33.85,928.0,803.25,586.82
2018,7,27,14,0,924.0,100.0,4.9,33.8,905.0,775.31,568.81
2018,7,27,14,15,918.5,98.5,4.95,33.6,875.5,743.18,547.07
2018,7,27,14,30,913.0,97.0,5.0,33.4,846.0,708.17,522.84
2018,7,27,14,45,905.5,95.0,5.0,33.2,810.5,668.74,494.76
2018,7,27,15,0,898.0,93.0,5.0,33.0,775.0,626.92,464.3
2018,7,27,15,15,887.0,91.0,5.0,33.0,733.5,581.0,429.74
2018,7,27,15,30,876.0,89.0,5.0,33.0,692.0,533.44,393.08
2018,7,27,15,45,863.0,86.5,4.85,32.35,646.5,483.12,354.09
2018,7,27,16,0,850.0,84.0,4.7,31.7,601.0,431.85,313.2
2018,7,27,16,15,833.0,80.5,4.6,31.2,552.0,377.59,268.87
2018,7,27,16,30,816.0,77.0,4.5,30.7,503.0,321.62,222.29
2018,7,27,16,45,792.0,73.5,4.35,30.2,451.5,265.3,175.2
2018,7,27,17,0,768.0,70.0,4.2,29.7,400.0,210.37,129.95
2018,7,27,17,15,733.5,65.5,4.0,28.8,347.5,154.88,87.68
2018,7,27,17,30,699.0,61.0,3.8,27.9,295.0,102.6,54.28
2018,7,27,17,45,649.5,56.5,3.6,27.05,244.0,53.59,40.08
2018,7,27,18,0,600.0,52.0,3.4,26.2,193.0,43.18,31.27
2018,7,27,18,15,522.5,45.0,3.25,25.2,146.0,37.32,26.13
2018,7,27,18,30,445.0,38.0,3.1,24.2,99.0,31.55,20.82
2018,7,27,18,45,312.0,28.0,2.95,23.25,62.0,23.14,12.14
2018,7,27,19,0,179.0,18.0,2.8,22.3,25.0,14.16,0.0
2018,7,27,19,15,89.5,9.0,2.8,21.7,12.5,7.08,0.0
2018,7,27,19,30,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,5,15,85.0,11.0,2.2,15.8,16.0,8.65,0.0
2018,7,28,5,30,170.0,22.0,2.3,16.3,32.0,16.77,0.0
2018,7,28,5,45,259.0,35.0,2.4,16.8,67.0,26.71,16.64
2018,7,28,6,0,348.0,48.0,2.5,17.3,102.0,38.91,28.14
2018,7,28,6,15,348.0,63.0,2.45,18.0,134.0,47.23,35.81
2018,7,28,6,30,348.0,78.0,2.4,18.7,166.0,57.36,44.82
2018,7,28,6,45,308.0,103.0,2.4,19.35,194.0,84.09,59.02
2018,7,28,7,0,268.0,128.0,2.4,20.0,222.0,119.96,83.58
2018,7,28,7,15,301.5,144.0,2.35,20.95,266.0,156.22,109.86
2018,7,28,7,30,335.0,160.0,2.3,21.9,310.0,196.16,140.75
2018,7,28,7,45,354.0,177.0,2.3,22.8,352.0,236.37,173.1
2018,7,28,8,0,373.0,194.0,2.3,23.7,394.0,278.29,206.64
2018,7,28,8,15,428.5,200.5,2.3,24.6,451.0,332.87,248.7
2018,7,28,8,30,484.0,207.0,2.3,25.5,508.0,387.83,290.45
2018,7,28,8,45,625.5,175.0,2.25,26.4,594.5,461.86,345.12
2018,7,28,9,0,767.0,143.0,2.2,27.3,681.0,541.37,402.91
2018,7,28,9,15,792.0,143.0,2.25,28.15,726.5,591.05,438.52
2018,7,28,9,30,817.0,143.0,2.3,29.0,772.0,640.39,472.99
2018,7,28,9,45,812.5,153.5,2.3,29.85,803.0,678.83,498.47
2018,7,28,10,0,808.0,164.0,2.3,30.7,834.0,714.16,521.08
2018,7,28,10,15,814.5,167.0,2.4,31.25,862.5,747.9,543.43
2018,7,28,10,30,821.0,170.0,2.5,31.8,891.0,779.03,563.63
2018,7,28,10,45,825.5,172.5,2.55,32.4,912.5,805.43,579.95
2018,7,28,11,0,830.0,175.0,2.6,33.0,934.0,828.83,594.07
2018,7,28,11,15,832.0,176.5,2.7,33.4,948.0,846.23,604.95
2018,7,28,11,30,834.0,178.0,2.8,33.8,962.0,860.36,613.55
2018,7,28,11,45,833.5,180.5,2.85,34.15,968.5,869.93,618.83
2018,7,28,12,0,833.0,183.0,2.9,34.5,975.0,876.09,622.03
2018,7,28,12,15,841.0,177.5,3.0,34.8,977.0,879.2,623.83
2018,7,28,12,30,849.0,172.0,3.1,35.1,979.0,878.84,623.48
2018,7,28,12,45,858.0,165.5,3.2,35.35,974.5,874.87,621.05
2018,7,28,13,0,867.0,159.0,3.3,35.6,970.0,867.22,616.34
2018,7,28,13,15,863.0,157.5,3.35,35.55,953.5,849.81,605.86
2018,7,28,13,30,859.0,156.0,3.4,35.5,937.0,829.1,593.0
2018,7,28,13,45,852.5,154.5,3.5,35.5,913.0,803.29,576.46
2018,7,28,14,0,846.0,153.0,3.6,35.5,889.0,774.52,557.68
2018,7,28,14,15,838.5,150.5,3.65,35.25,859.0,741.38,536.0
2018,7,28,14,30,831.0,148.0,3.7,35.0,829.0,705.68,512.12
2018,7,28,14,45,769.5,166.0,3.75,34.75,774.5,650.45,473.72
2018,7,28,15,0,708.0,184.0,3.8,34.5,720.0,599.22,437.42
2018,7,28,15,15,637.0,195.0,3.8,34.5,657.5,536.3,391.89
2018,7,28,15,30,566.0,206.0,3.8,34.5,595.0,472.94,345.5
2018,7,28,15,45,596.0,179.0,3.85,33.75,563.5,439.28,320.54
2018,7,28,16,0,626.0,152.0,3.9,33.0,532.0,396.96,287.88
2018,7,28,16,15,560.0,154.5,3.85,32.4,473.0,339.25,243.69
2018,7,28,16,30,494.0,157.0,3.8,31.8,414.0,282.94,200.34
2018,7,28,16,45,451.5,148.0,3.75,31.25,364.0,234.03,161.99
2018,7,28,17,0,409.0,139.0,3.7,30.7,314.0,189.15,127.29
2018,7,28,17,15,374.5,117.0,3.55,29.8,261.0,140.37,90.79
2018,7,28,17,30,340.0,95.0,3.4,28.9,208.0,95.67,60.21
2018,7,28,17,45,351.0,82.0,3.25,28.0,181.0,62.22,47.2
2018,7,28,18,0,362.0,69.0,3.1,27.1,154.0,51.47,38.16
2018,7,28,18,15,297.5,56.5,2.9,26.15,114.5,42.32,30.22
2018,7,28,18,30,233.0,44.0,2.7,25.2,75.0,33.08,21.95
2018,7,28,18,45,137.0,27.5,2.55,24.2,44.0,20.76,10.02
2018,7,28,19,0,41.0,11.0,2.4,23.2,13.0,8.65,0.0
2018,7,28,19,15,20.5,5.5,2.3,22.65,6.5,4.33,0.0
2018,7,28,19,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,5,15,87.0,10.5,1.5,17.6,15.5,8.26,0.0
2018,7,29,5,30,174.0,21.0,1.6,18.0,31.0,16.04,0.0
2018,7,29,5,45,281.0,33.0,1.65,18.35,67.5,27.01,16.67
2018,7,29,6,0,388.0,45.0,1.7,18.7,104.0,36.74,26.08
2018,7,29,6,15,295.0,48.5,1.7,19.4,103.5,36.77,26.49
2018,7,29,6,30,202.0,52.0,1.7,20.1,103.0,38.19,27.86
2018,7,29,6,45,117.0,82.0,1.7,20.75,113.0,65.13,46.53
2018,7,29,7,0,32.0,112.0,1.7,21.4,123.0,86.21,64.73
2018,7,29,7,15,46.0,139.0,1.75,22.4,158.0,111.0,83.71
2018,7,29,7,30,60.0,166.0,1.8,23.4,193.0,137.96,104.33
2018,7,29,7,45,75.5,191.0,1.8,24.35,229.0,165.92,125.58
2018,7,29,8,0,91.0,216.0,1.8,25.3,265.0,195.87,148.23
2018,7,29,8,15,210.5,228.0,1.85,26.15,355.0,262.14,196.95
2018,7,29,8,30,330.0,240.0,1.9,27.0,445.0,341.88,255.78
2018,7,29,8,45,554.5,184.0,1.95,27.85,559.0,436.51,324.77
2018,7,29,9,0,779.0,128.0,2.0,28.7,673.0,537.0,397.46
2018,7,29,9,15,825.5,117.0,2.05,29.45,724.5,589.77,435.22
2018,7,29,9,30,872.0,106.0,2.1,30.2,776.0,639.7,470.42
2018,7,29,9,45,872.0,113.0,2.15,30.9,809.0,679.1,497.12
2018,7,29,10,0,872.0,120.0,2.2,31.6,842.0,715.55,521.12
2018,7,29,10,15,879.5,120.5,2.3,32.2,870.5,748.88,543.13
2018,7,29,10,30,887.0,121.0,2.4,32.8,899.0,779.49,562.92
2018,7,29,10,45,891.5,122.5,2.45,33.35,921.0,805.74,578.63
2018,7,29,11,0,896.0,124.0,2.5,33.9,943.0,828.84,591.98
2018,7,29,11,15,899.0,125.0,2.65,34.05,957.5,847.04,603.82
2018,7,29,11,30,902.0,126.0,2.8,34.2,972.0,861.87,613.55
2018,7,29,11,45,902.5,126.5,2.9,34.35,978.5,870.77,619.21
2018,7,29,12,0,903.0,127.0,3.0,34.5,985.0,876.18,622.76
2018,7,29,12,15,854.0,158.0,3.1,34.35,969.0,861.06,613.9
2018,7,29,12,30,805.0,189.0,3.2,34.2,953.0,859.04,613.72
2018,7,29,12,45,774.0,207.0,3.3,34.0,936.0,842.57,603.41
2018,7,29,13,0,743.0,225.0,3.4,33.8,919.0,833.3,597.52
2018,7,29,13,15,650.5,274.0,3.5,33.6,874.0,788.16,566.82
2018,7,29,13,30,558.0,323.0,3.6,33.4,829.0,741.81,535.1
2018,7,29,13,45,557.5,313.5,3.65,33.2,808.5,718.93,520.72
2018,7,29,14,0,557.0,304.0,3.7,33.0,788.0,693.79,504.45
2018,7,29,14,15,597.5,272.5,3.75,32.75,775.5,679.05,495.86
2018,7,29,14,30,638.0,241.0,3.8,32.5,763.0,659.28,483.38
2018,7,29,14,45,675.0,209.5,3.85,32.25,739.5,631.64,464.95
2018,7,29,15,0,712.0,178.0,3.9,32.0,716.0,598.45,441.96
2018,7,29,15,15,729.5,157.5,3.9,32.0,682.5,558.22,412.39
2018,7,29,15,30,747.0,137.0,3.9,32.0,649.0,514.3,379.23
2018,7,29,15,45,745.5,127.5,3.9,31.15,608.5,467.48,344.01
2018,7,29,16,0,744.0,118.0,3.9,30.3,568.0,419.01,306.21
2018,7,29,16,15,721.0,112.5,3.85,29.75,518.5,364.64,262.63
2018,7,29,16,30,698.0,107.0,3.8,29.2,469.0,311.21,218.85
2018,7,29,16,45,663.5,102.0,3.75,28.6,417.0,256.51,174.06
2018,7,29,17,0,629.0,97.0,3.7,28.0,365.0,204.61,132.04
2018,7,29,17,15,570.5,91.0,3.6,27.3,309.5,151.72,92.48
2018,7,29,17,30,512.0,85.0,3.5,26.6,254.0,105.1,62.42
2018,7,29,17,45,462.5,74.5,3.4,25.9,206.5,61.79,47.26
2018,7,29,18,0,413.0,64.0,3.3,25.2,159.0,50.67,37.79
2018,7,29,18,15,348.0,52.5,3.15,24.55,118.5,39.93,28.39
2018,7,29,18,30,283.0,41.0,3.0,23.9,78.0,31.23,20.5
2018,7,29,18,45,183.0,28.0,2.85,23.25,48.0,21.28,10.17
2018,7,29,19,0,83.0,15.0,2.7,22.6,18.0,11.8,0.0
2018,7,29,19,15,41.5,7.5,2.6,22.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,19.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.5,1.85,17.55,15.0,8.26,0.0
2018,7,30,5,30,176.0,21.0,1.9,17.8,30.0,17.29,0.0
2018,7,30,5,45,289.5,32.0,2.0,18.05,66.5,26.25,15.93
2018,7,30,6,0,403.0,43.0,2.1,18.3,103.0,35.23,24.79
2018,7,30,6,15,364.5,54.5,2.0,18.85,125.0,43.38,32.3
2018,7,30,6,30,326.0,66.0,1.9,19.4,147.0,49.04,37.42
2018,7,30,6,45,295.0,90.0,1.85,19.9,176.5,76.08,51.97
2018,7,30,7,0,264.0,114.0,1.8,20.4,206.0,111.28,76.31
2018,7,30,7,15,265.5,134.5,1.8,21.25,239.5,145.16,102.3
2018,7,30,7,30,267.0,155.0,1.8,22.1,273.0,179.27,129.87
2018,7,30,7,45,284.0,179.5,1.8,23.0,319.0,220.77,162.94
2018,7,30,8,0,301.0,204.0,1.8,23.9,365.0,264.09,197.09
2018,7,30,8,15,509.0,164.5,1.85,24.85,467.0,338.17,251.17
2018,7,30,8,30,717.0,125.0,1.9,25.8,569.0,429.9,319.06
2018,7,30,8,45,784.5,110.0,1.95,26.75,629.0,488.05,362.85
2018,7,30,9,0,852.0,95.0,2.0,27.7,689.0,546.7,406.19
2018,7,30,9,15,864.0,96.5,2.1,28.7,729.5,592.86,439.48
2018,7,30,9,30,876.0,98.0,2.2,29.7,770.0,637.43,470.64
2018,7,30,9,45,886.0,98.5,2.3,30.65,805.0,677.98,498.2
2018,7,30,10,0,896.0,99.0,2.4,31.6,840.0,716.32,523.51
2018,7,30,10,15,902.0,101.0,2.5,32.4,869.0,750.67,545.77
2018,7,30,10,30,908.0,103.0,2.6,33.2,898.0,782.15,565.25
2018,7,30,10,45,912.5,104.0,2.7,34.0,920.0,808.57,580.53
2018,7,30,11,0,917.0,105.0,2.8,34.8,942.0,831.76,593.63
2018,7,30,11,15,919.0,106.5,2.9,35.25,956.5,850.03,604.38
2018,7,30,11,30,921.0,108.0,3.0,35.7,971.0,864.81,612.93
2018,7,30,11,45,921.0,109.0,3.05,36.2,977.5,873.94,617.49
2018,7,30,12,0,921.0,110.0,3.1,36.7,984.0,879.5,619.87
2018,7,30,12,15,916.5,113.0,3.2,36.9,982.0,879.41,619.82
2018,7,30,12,30,912.0,116.0,3.3,37.1,980.0,875.77,617.62
2018,7,30,12,45,904.0,120.0,3.35,37.25,970.0,866.55,611.79
2018,7,30,13,0,896.0,124.0,3.4,37.4,960.0,853.95,603.89
2018,7,30,13,15,892.5,123.0,3.4,37.35,944.0,837.5,593.81
2018,7,30,13,30,889.0,122.0,3.4,37.3,928.0,817.72,581.64
2018,7,30,13,45,883.5,121.0,3.45,37.25,904.5,793.16,566.59
2018,7,30,14,0,878.0,120.0,3.5,37.2,881.0,765.56,548.94
2018,7,30,14,15,870.5,118.5,3.5,37.0,851.0,733.2,527.53
2018,7,30,14,30,863.0,117.0,3.5,36.8,821.0,698.2,503.93
2018,7,30,14,45,853.0,115.0,3.55,36.6,785.0,658.74,476.92
2018,7,30,15,0,843.0,113.0,3.6,36.4,749.0,617.21,447.79
2018,7,30,15,15,830.0,110.5,3.6,36.4,707.5,574.86,416.77
2018,7,30,15,30,817.0,108.0,3.6,36.4,666.0,527.17,381.25
2018,7,30,15,45,799.5,105.0,3.65,35.65,620.0,475.88,343.39
2018,7,30,16,0,782.0,102.0,3.7,34.9,574.0,424.25,303.96
2018,7,30,16,15,758.5,99.5,3.7,34.35,525.0,370.8,261.75
2018,7,30,16,30,735.0,97.0,3.7,33.8,476.0,318.21,219.22
2018,7,30,16,45,704.5,92.0,3.7,33.2,424.5,260.05,172.31
2018,7,30,17,0,674.0,87.0,3.7,32.6,373.0,206.64,129.46
2018,7,30,17,15,633.0,81.5,3.55,31.6,321.5,153.95,89.98
2018,7,30,17,30,592.0,76.0,3.4,30.6,270.0,105.38,58.69
2018,7,30,17,45,534.5,69.0,3.3,29.65,220.5,59.73,44.77
2018,7,30,18,0,477.0,62.0,3.2,28.7,171.0,49.78,36.44
2018,7,30,18,15,397.5,51.5,3.0,27.6,126.5,41.63,29.39
2018,7,30,18,30,318.0,41.0,2.8,26.5,82.0,33.43,22.0
2018,7,30,18,45,210.0,28.0,2.6,25.45,50.0,21.36,9.74
2018,7,30,19,0,102.0,15.0,2.4,24.4,18.0,11.8,0.0
2018,7,30,19,15,51.0,7.5,2.25,23.85,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,20.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
