Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,10,5,15,37.5,6.0,0.85,20.7,7.0,0.0,0.0
2018,8,10,5,30,75.0,12.0,1.0,21.3,14.0,9.44,0.0
2018,8,10,5,45,178.5,27.0,1.15,21.95,45.5,20.5,8.14
2018,8,10,6,0,282.0,42.0,1.3,22.6,77.0,31.9,21.04
2018,8,10,6,15,361.0,54.0,1.4,23.4,121.0,41.04,29.44
2018,8,10,6,30,440.0,66.0,1.5,24.2,165.0,52.68,39.65
2018,8,10,6,45,496.5,75.5,1.6,25.05,214.5,90.16,53.37
2018,8,10,7,0,553.0,85.0,1.7,25.9,264.0,138.49,83.7
2018,8,10,7,15,594.5,92.5,1.55,27.05,315.5,188.83,121.17
2018,8,10,7,30,636.0,100.0,1.4,28.2,367.0,243.41,164.17
2018,8,10,7,45,668.0,105.5,1.25,29.4,418.5,297.39,207.25
2018,8,10,8,0,700.0,111.0,1.1,30.6,470.0,353.82,251.24
2018,8,10,8,15,723.5,115.5,1.15,31.4,519.0,408.02,293.34
2018,8,10,8,30,747.0,120.0,1.2,32.2,568.0,463.08,334.72
2018,8,10,8,45,765.5,123.5,1.25,33.0,613.5,515.46,372.85
2018,8,10,9,0,784.0,127.0,1.3,33.8,659.0,566.84,409.01
2018,8,10,9,15,795.5,131.0,1.4,34.35,699.5,613.86,441.79
2018,8,10,9,30,807.0,135.0,1.5,34.9,740.0,659.41,472.71
2018,8,10,9,45,814.5,140.0,1.65,35.45,775.0,701.41,500.84
2018,8,10,10,0,822.0,145.0,1.8,36.0,810.0,741.18,526.92
2018,8,10,10,15,828.5,147.5,1.95,36.3,838.5,775.52,549.62
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,807.17,570.31
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,833.89,587.23
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,857.52,601.88
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,876.27,613.85
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,891.64,623.76
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,900.93,629.58
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,906.69,633.3
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,906.71,634.37
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,903.19,633.3
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,893.62,628.45
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,880.65,621.47
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,861.83,610.85
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,839.89,598.2
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,812.99,581.4
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,783.39,562.49
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,748.77,540.29
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,711.9,516.12
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,672.87,489.85
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,628.65,459.42
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,581.13,425.16
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,532.82,389.55
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,480.46,351.54
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,428.43,312.51
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,373.68,269.93
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,320.49,227.55
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,266.07,183.85
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,214.66,142.61
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,158.75,100.21
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,112.81,68.83
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,69.26,45.14
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,50.05,36.66
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,38.57,26.55
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,26.82,15.43
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,15.01,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,3.15,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,7.08,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,20.19,7.35
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,33.31,22.27
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,45.29,33.19
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,57.04,43.6
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,90.97,58.87
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,130.84,85.73
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,175.35,119.22
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,224.13,157.62
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,274.59,197.73
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,328.71,240.33
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,380.6,280.75
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,439.41,325.22
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,483.88,358.3
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,527.22,389.6
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,577.68,425.38
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,628.56,460.59
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,673.06,490.76
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,716.66,519.76
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,748.67,540.95
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,778.11,560.21
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,770.08,552.39
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,755.63,540.36
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,765.16,546.43
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,771.95,550.52
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,817.73,582.83
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,863.72,614.73
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,842.89,600.14
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,819.31,584.14
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,845.81,604.52
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,865.53,620.13
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,847.87,609.38
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,827.15,596.73
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,801.42,580.38
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,772.97,562.01
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,738.4,539.53
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,701.62,515.14
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,660.95,487.42
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,618.61,457.9
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,571.3,423.45
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,523.43,387.83
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,472.68,350.43
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,422.06,311.95
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,369.28,270.42
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,317.59,228.74
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,263.89,185.15
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,208.97,140.69
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,158.27,101.36
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,112.25,68.9
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,69.28,44.93
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,49.12,36.19
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,37.06,25.49
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,24.86,13.76
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,14.56,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.15,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,8.65,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,20.0,6.63
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,31.57,21.04
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,42.48,31.18
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,53.18,40.81
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,89.32,55.25
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,141.22,88.81
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,190.36,125.96
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,244.89,169.56
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,298.85,213.81
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,355.68,259.7
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,405.3,299.25
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,453.14,335.85
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,503.62,372.77
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,553.95,408.17
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,606.02,444.66
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,660.08,481.5
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,701.39,508.21
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,740.5,532.84
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,776.07,555.27
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,809.24,575.71
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,833.13,588.73
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,853.37,599.47
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,871.72,610.58
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,886.77,619.67
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,900.29,627.88
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,895.75,624.9
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,909.21,633.91
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,904.44,631.45
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,886.96,621.34
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,866.12,609.18
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,857.66,605.63
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,844.56,598.97
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,818.21,583.51
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,788.97,565.41
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,754.78,543.85
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,718.24,520.21
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,676.22,492.34
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,632.53,462.57
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,584.68,428.2
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,536.41,392.69
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,483.97,354.96
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,431.78,315.92
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,376.11,272.6
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,322.0,229.32
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,265.92,184.04
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,212.99,141.25
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,160.69,100.9
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,113.45,67.92
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,66.15,41.42
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,45.92,33.4
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,34.74,23.46
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,23.48,12.36
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,13.77,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,7.87,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,19.27,5.35
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,30.89,20.48
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,39.84,28.99
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,48.49,36.87
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,76.0,53.31
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,86.75,65.7
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,109.26,83.19
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,133.84,102.24
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,162.29,124.09
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,193.38,147.91
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,261.88,199.48
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,342.73,259.74
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,418.43,315.31
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,496.02,371.35
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,574.11,426.73
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,652.59,481.07
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,693.12,506.93
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,727.26,528.17
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,761.52,550.4
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,793.34,570.64
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,820.07,587.3
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,843.91,601.79
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,861.74,613.22
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,876.37,622.67
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,885.54,628.83
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,891.37,632.95
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,893.84,635.04
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,892.89,635.06
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,885.87,631.58
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,875.38,625.92
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,856.98,615.47
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,835.47,602.99
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,808.98,586.72
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,779.78,568.2
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,744.45,545.24
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,706.97,520.34
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,668.41,494.04
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,624.61,463.49
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,577.13,428.84
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,528.96,392.88
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,476.31,354.25
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,424.19,314.73
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,369.36,271.64
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,316.47,229.04
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,262.44,185.16
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,207.8,140.88
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,155.39,100.62
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,109.7,68.6
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,65.86,43.47
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,45.64,33.41
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,34.26,23.21
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,22.6,11.4
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,12.98,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,5.51,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,18.76,4.08
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,32.04,21.54
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,39.51,28.91
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,47.39,36.2
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,60.03,41.56
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,56.42,42.1
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,71.25,54.3
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,86.29,66.43
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,105.26,81.45
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,124.86,96.77
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,148.08,114.69
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,172.25,133.13
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,219.39,169.25
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,264.06,202.75
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,380.56,290.97
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,502.81,380.22
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,616.83,462.0
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,732.26,542.22
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,771.22,567.88
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,808.3,592.57
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,835.35,609.05
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,859.44,623.55
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,878.26,634.98
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,879.68,635.17
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,889.72,641.7
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,896.42,646.04
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,898.57,647.19
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,897.26,646.24
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,891.14,642.48
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,881.42,636.47
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,864.35,626.47
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,843.96,614.3
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,818.29,598.44
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,789.58,580.45
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,755.67,558.78
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,719.17,534.28
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,683.93,509.82
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,639.63,478.49
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,591.73,443.17
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,542.72,406.15
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,489.78,366.62
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,436.65,325.5
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,378.12,278.71
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,322.34,232.84
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,265.97,185.83
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,212.13,140.83
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,157.7,97.77
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,108.67,62.85
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,62.82,37.89
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,42.04,30.46
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,32.52,21.78
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,21.38,10.04
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,11.8,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,7.08,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,17.18,2.12
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,29.46,19.27
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,38.45,27.95
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,49.57,38.07
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,87.82,57.37
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,112.4,79.91
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,149.71,107.95
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,193.98,142.59
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,262.51,193.9
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,349.0,259.77
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,408.23,306.1
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,472.64,354.99
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,487.05,366.02
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,479.17,359.56
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,515.64,385.58
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,549.81,408.87
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,651.91,481.51
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,745.67,546.54
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,780.65,569.1
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,812.93,589.89
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,839.77,606.55
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,863.49,621.17
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,881.77,632.33
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,896.64,641.38
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,906.71,647.87
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,913.19,652.15
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,913.4,652.49
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,909.99,650.62
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,901.19,645.52
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,888.82,638.19
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,871.65,628.16
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,851.06,615.9
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,825.06,600.14
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,795.95,582.21
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,761.99,561.17
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,725.37,536.93
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,684.47,508.82
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,641.47,478.49
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,593.47,443.18
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,546.85,407.9
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,493.88,368.33
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,440.56,327.04
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,384.36,281.92
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,329.04,236.21
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,271.66,188.28
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,214.3,140.38
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,158.4,96.22
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,108.2,60.66
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,60.91,35.35
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,39.83,28.41
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,31.04,20.37
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,22.22,9.9
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,11.41,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,7.08,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,17.66,0.87
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,27.96,17.88
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,35.58,25.37
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,47.37,36.04
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,91.43,51.05
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,142.35,85.56
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,195.22,127.36
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,254.3,176.03
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,309.98,222.33
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,367.65,269.01
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,422.84,313.31
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,478.53,356.55
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,531.3,396.28
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,580.34,432.16
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,627.14,465.22
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,672.05,495.99
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,711.59,522.28
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,748.52,546.2
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,783.19,567.6
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,815.1,586.77
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,841.54,602.15
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,864.83,615.47
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,882.66,625.76
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,897.06,633.95
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,906.17,638.76
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,911.71,641.43
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,911.88,641.51
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,908.44,639.46
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,899.65,634.4
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,887.34,627.19
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,870.2,617.7
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,849.65,606.01
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,824.08,590.69
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,795.35,573.24
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,761.27,552.81
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,724.48,529.28
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,683.58,501.67
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,640.59,471.87
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,592.9,437.33
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,546.59,402.79
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,493.85,364.18
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,440.71,323.74
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,384.12,278.93
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,328.28,233.34
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,271.42,186.28
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,216.93,141.01
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,158.8,95.09
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,107.81,58.82
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,59.39,32.97
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,36.93,25.65
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,29.15,18.51
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,21.46,8.37
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,11.41,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,7.08,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,16.86,0.0
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,26.38,16.27
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,33.68,23.41
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,46.87,29.5
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,91.87,49.79
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,143.59,84.6
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,198.74,127.52
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,255.07,173.05
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,310.84,218.57
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,368.5,264.45
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,424.51,308.43
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,480.97,351.27
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,531.31,388.9
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,582.34,425.79
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,629.41,458.77
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,674.86,489.74
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,716.79,518.01
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,756.41,543.79
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,791.0,565.38
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,822.74,585.03
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,849.34,601.01
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,872.67,614.93
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,890.9,626.71
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,905.59,636.34
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,914.87,642.12
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,920.48,645.72
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,920.65,646.91
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,917.12,645.85
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,908.09,641.03
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,895.45,633.98
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,877.92,623.92
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,856.94,611.66
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,830.92,596.24
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,801.74,578.63
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,767.1,557.46
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,729.73,533.62
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,688.6,505.57
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,645.33,475.36
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,597.61,440.74
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,548.53,404.23
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,495.9,365.27
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,443.76,325.23
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,386.71,279.93
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,330.39,233.89
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,272.69,186.13
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,217.29,140.11
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,161.44,95.91
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,107.32,57.18
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,58.05,30.96
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,34.73,23.58
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,27.23,16.7
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,19.86,6.14
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,10.62,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,7.08,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,16.13,0.0
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,25.01,14.72
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,30.89,20.63
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,48.1,28.44
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,92.48,48.78
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,140.63,82.97
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,193.73,124.76
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,250.03,170.67
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,314.3,221.42
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,383.96,275.75
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,439.88,320.32
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,495.95,363.63
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,549.9,403.73
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,602.89,441.77
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,650.31,474.98
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,694.8,505.22
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,733.42,530.93
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,768.29,553.59
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,802.96,575.23
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,834.81,594.76
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,862.03,611.45
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,886.0,626.06
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,903.96,637.4
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,918.42,646.64
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,928.44,653.03
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,934.82,657.25
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,934.43,657.71
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,930.4,655.99
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,920.55,650.65
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,907.19,643.15
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,889.47,633.02
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,868.35,620.71
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,842.35,605.29
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,813.28,587.74
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,778.41,566.14
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,740.89,541.33
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,705.34,517.23
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,660.34,486.11
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,610.26,449.93
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,559.03,412.02
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,504.5,371.92
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,449.8,330.28
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,392.81,285.29
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,335.15,238.56
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,276.26,190.25
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,220.07,143.95
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,163.69,99.58
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,112.37,62.98
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,63.99,36.44
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,40.05,28.02
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,29.93,18.82
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,19.76,4.62
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,9.83,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,6.29,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,16.92,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,27.24,16.6
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,35.13,24.44
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,51.23,31.52
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,87.37,55.79
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,101.46,72.54
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,129.14,94.63
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,157.86,117.6
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,219.61,163.22
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,299.06,223.0
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,383.2,286.11
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,476.48,355.44
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,542.8,404.54
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,610.25,453.59
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,659.6,488.47
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,706.97,521.09
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,748.94,549.3
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,788.16,574.82
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,823.61,596.57
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,856.17,616.24
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,884.4,633.43
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,909.34,648.47
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,928.22,659.74
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,943.49,668.79
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,953.73,674.87
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,960.23,678.7
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,961.13,679.53
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,958.22,678.08
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,949.68,673.17
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,937.33,665.93
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,918.65,654.84
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,896.36,641.48
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,869.39,624.94
2018,8,19,14,0,927.0,106.0,3.7,34.6,870.0,839.13,606.21
2018,8,19,14,15,920.0,104.5,3.7,34.3,838.0,803.75,584.46
2018,8,19,14,30,913.0,103.0,3.7,34.0,806.0,765.52,560.04
2018,8,19,14,45,894.0,104.5,3.65,33.75,764.5,719.2,528.29
2018,8,19,15,0,875.0,106.0,3.6,33.5,723.0,671.35,494.82
2018,8,19,15,15,811.0,115.5,3.6,33.5,660.0,607.09,448.39
2018,8,19,15,30,747.0,125.0,3.6,33.5,597.0,541.2,400.04
2018,8,19,15,45,775.5,108.0,3.55,32.75,564.5,500.89,370.19
2018,8,19,16,0,804.0,91.0,3.5,32.0,532.0,456.09,335.37
2018,8,19,16,15,784.5,87.0,3.45,31.35,483.0,399.36,290.41
2018,8,19,16,30,765.0,83.0,3.4,30.7,434.0,343.11,244.46
2018,8,19,16,45,736.0,77.0,3.3,30.1,381.0,283.18,194.89
2018,8,19,17,0,707.0,71.0,3.2,29.5,328.0,225.48,146.89
2018,8,19,17,15,614.5,69.0,3.05,28.5,266.5,160.8,97.58
2018,8,19,17,30,522.0,67.0,2.9,27.5,205.0,108.79,61.98
2018,8,19,17,45,459.5,56.5,2.7,26.45,157.5,61.98,35.5
2018,8,19,18,0,397.0,46.0,2.5,25.4,110.0,37.46,25.98
2018,8,19,18,15,305.0,34.5,2.4,24.5,73.0,28.25,17.46
2018,8,19,18,30,213.0,23.0,2.3,23.6,36.0,18.97,2.29
2018,8,19,18,45,106.5,11.5,2.25,22.7,18.0,9.05,0.0
2018,8,19,19,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
