Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,5,45,40.0,6.0,1.65,11.7,7.0,0.0,0.0
2018,9,19,6,0,80.0,12.0,1.7,11.9,14.0,9.44,0.0
2018,9,19,6,15,209.5,25.5,1.85,12.4,47.5,37.33,12.81
2018,9,19,6,30,339.0,39.0,2.0,12.9,81.0,82.77,48.19
2018,9,19,6,45,346.5,40.5,2.1,13.4,101.5,110.07,72.65
2018,9,19,7,0,354.0,42.0,2.2,13.9,122.0,137.23,98.45
2018,9,19,7,15,177.0,55.0,2.25,14.55,95.0,113.96,86.9
2018,9,19,7,30,0.0,68.0,2.3,15.2,68.0,52.26,39.0
2018,9,19,7,45,2.0,100.0,2.35,15.85,101.0,79.01,61.42
2018,9,19,8,0,4.0,132.0,2.4,16.5,134.0,106.57,84.04
2018,9,19,8,15,11.5,154.0,2.35,17.35,160.0,129.15,102.14
2018,9,19,8,30,19.0,176.0,2.3,18.2,186.0,152.7,120.75
2018,9,19,8,45,181.0,193.5,2.3,19.05,298.5,295.08,236.27
2018,9,19,9,0,343.0,211.0,2.3,19.9,411.0,446.67,353.88
2018,9,19,9,15,601.5,159.0,2.3,20.8,539.0,627.45,489.51
2018,9,19,9,30,860.0,107.0,2.3,21.7,667.0,797.83,609.8
2018,9,19,9,45,893.0,101.5,2.3,22.55,710.0,843.11,636.14
2018,9,19,10,0,926.0,96.0,2.3,23.4,753.0,895.67,667.96
2018,9,19,10,15,933.5,97.0,2.45,24.25,781.0,931.29,689.22
2018,9,19,10,30,941.0,98.0,2.6,25.1,809.0,963.77,708.4
2018,9,19,10,45,946.0,98.5,2.75,25.95,829.5,990.1,723.45
2018,9,19,11,0,951.0,99.0,2.9,26.8,850.0,1012.84,736.19
2018,9,19,11,15,953.5,100.0,3.0,27.35,862.5,1030.0,745.8
2018,9,19,11,30,956.0,101.0,3.1,27.9,875.0,1043.28,753.04
2018,9,19,11,45,956.5,101.5,3.2,28.45,879.0,1050.15,756.3
2018,9,19,12,0,957.0,102.0,3.3,29.0,883.0,1053.02,757.18
2018,9,19,12,15,955.5,102.5,3.4,29.2,878.5,1049.93,755.46
2018,9,19,12,30,954.0,103.0,3.5,29.4,874.0,1042.84,751.35
2018,9,19,12,45,950.5,102.5,3.6,29.65,861.0,1028.85,742.77
2018,9,19,13,0,947.0,102.0,3.7,29.9,848.0,1011.03,731.84
2018,9,19,13,15,941.5,101.0,3.8,29.9,826.5,987.1,717.72
2018,9,19,13,30,936.0,100.0,3.9,29.9,805.0,959.63,701.27
2018,9,19,13,45,928.0,99.0,3.95,29.95,776.5,926.59,680.63
2018,9,19,14,0,920.0,98.0,4.0,30.0,748.0,890.47,657.86
2018,9,19,14,15,908.5,96.5,4.05,29.85,712.0,848.11,631.19
2018,9,19,14,30,897.0,95.0,4.1,29.7,676.0,803.34,602.57
2018,9,19,14,45,882.0,92.5,4.1,29.55,634.0,752.81,569.36
2018,9,19,15,0,867.0,90.0,4.1,29.4,592.0,706.67,537.24
2018,9,19,15,15,847.0,87.5,4.1,29.4,545.0,649.19,495.47
2018,9,19,15,30,827.0,85.0,4.1,29.4,498.0,591.19,452.2
2018,9,19,15,45,798.5,81.5,4.05,28.75,446.5,527.38,404.34
2018,9,19,16,0,770.0,78.0,4.0,28.1,395.0,464.62,355.57
2018,9,19,16,15,728.0,73.5,3.65,27.3,341.0,396.53,300.97
2018,9,19,16,30,686.0,69.0,3.3,26.5,287.0,331.92,247.49
2018,9,19,16,45,606.5,64.0,2.9,25.75,230.5,258.83,187.01
2018,9,19,17,0,527.0,59.0,2.5,25.0,174.0,194.36,133.31
2018,9,19,17,15,423.5,49.5,2.25,23.75,125.5,130.59,82.53
2018,9,19,17,30,320.0,40.0,2.0,22.5,77.0,79.47,44.14
2018,9,19,17,45,187.5,25.0,1.75,21.2,44.0,32.94,7.45
2018,9,19,18,0,55.0,10.0,1.5,19.9,11.0,7.87,0.0
2018,9,19,18,15,27.5,5.0,1.5,19.45,5.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,20,5,45,50.5,6.5,0.5,15.7,7.5,0.0,0.0
2018,9,20,6,0,101.0,13.0,0.5,15.9,15.0,10.46,0.0
2018,9,20,6,15,248.0,26.0,0.55,16.8,50.5,41.15,12.51
2018,9,20,6,30,395.0,39.0,0.6,17.7,86.0,91.53,51.68
2018,9,20,6,45,490.0,46.5,0.65,18.55,135.0,144.74,93.26
2018,9,20,7,0,585.0,54.0,0.7,19.4,184.0,209.34,146.3
2018,9,20,7,15,643.5,60.0,0.9,20.35,237.5,272.04,199.82
2018,9,20,7,30,702.0,66.0,1.1,21.3,291.0,340.84,257.44
2018,9,20,7,45,741.5,70.0,1.3,22.25,344.5,405.09,310.38
2018,9,20,8,0,781.0,74.0,1.5,23.2,398.0,472.31,363.81
2018,9,20,8,15,808.0,77.0,1.6,24.2,448.5,534.29,411.04
2018,9,20,8,30,835.0,80.0,1.7,25.2,499.0,597.1,457.06
2018,9,20,8,45,854.0,83.0,1.8,26.25,545.5,655.23,497.95
2018,9,20,9,0,873.0,86.0,1.9,27.3,592.0,706.77,533.0
2018,9,20,9,15,888.5,87.5,1.9,28.0,633.5,758.29,565.96
2018,9,20,9,30,904.0,89.0,1.9,28.7,675.0,808.22,596.2
2018,9,20,9,45,915.5,90.0,1.9,29.45,710.5,852.47,621.95
2018,9,20,10,0,927.0,91.0,1.9,30.2,746.0,894.27,645.68
2018,9,20,10,15,934.5,92.0,1.85,30.65,774.0,929.86,665.32
2018,9,20,10,30,942.0,93.0,1.8,31.1,802.0,962.31,682.75
2018,9,20,10,45,946.5,94.0,1.8,31.6,822.0,988.65,696.68
2018,9,20,11,0,951.0,95.0,1.8,32.1,842.0,1011.38,708.39
2018,9,20,11,15,953.5,95.5,1.75,32.4,854.0,1027.93,716.25
2018,9,20,11,30,956.0,96.0,1.7,32.7,866.0,1040.61,721.85
2018,9,20,11,45,956.5,96.0,1.7,32.95,869.5,1046.86,724.55
2018,9,20,12,0,957.0,96.0,1.7,33.2,873.0,1049.11,725.03
2018,9,20,12,15,956.5,95.5,1.75,33.3,868.5,1045.83,723.53
2018,9,20,12,30,956.0,95.0,1.8,33.4,864.0,1038.56,719.78
2018,9,20,12,45,953.0,94.5,1.85,33.5,851.0,1024.92,712.31
2018,9,20,13,0,950.0,94.0,1.9,33.6,838.0,1007.43,702.61
2018,9,20,13,15,945.0,93.0,1.95,33.6,817.0,983.8,689.48
2018,9,20,13,30,940.0,92.0,2.0,33.6,796.0,956.6,674.14
2018,9,20,13,45,932.0,90.5,2.05,33.55,767.0,922.82,654.73
2018,9,20,14,0,924.0,89.0,2.1,33.5,738.0,885.95,633.21
2018,9,20,14,15,913.5,87.5,2.1,33.35,702.5,844.18,608.1
2018,9,20,14,30,903.0,86.0,2.1,33.2,667.0,799.93,581.09
2018,9,20,14,45,889.0,83.5,2.1,33.05,625.0,749.81,549.78
2018,9,20,15,0,875.0,81.0,2.1,32.9,583.0,698.01,515.86
2018,9,20,15,15,855.5,78.5,2.1,32.9,536.5,641.29,476.35
2018,9,20,15,30,836.0,76.0,2.1,32.9,490.0,588.12,438.05
2018,9,20,15,45,809.5,72.5,2.15,32.3,439.0,524.99,392.62
2018,9,20,16,0,783.0,69.0,2.2,31.7,388.0,462.71,345.95
2018,9,20,16,15,744.5,65.0,1.95,30.7,335.0,396.0,293.99
2018,9,20,16,30,706.0,61.0,1.7,29.7,282.0,332.21,242.48
2018,9,20,16,45,648.0,55.5,1.45,28.75,229.0,264.24,186.77
2018,9,20,17,0,590.0,50.0,1.2,27.8,176.0,202.17,135.06
2018,9,20,17,15,494.5,42.5,1.2,26.55,127.5,137.95,84.16
2018,9,20,17,30,399.0,35.0,1.2,25.3,79.0,85.25,44.49
2018,9,20,17,45,244.0,22.5,1.2,24.1,45.0,35.4,4.0
2018,9,20,18,0,89.0,10.0,1.2,22.9,11.0,7.87,0.0
2018,9,20,18,15,44.5,5.0,1.2,22.5,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.5,1.05,16.45,6.5,0.0,0.0
2018,9,21,6,0,101.0,11.0,1.0,16.5,13.0,9.27,0.0
2018,9,21,6,15,259.5,23.0,1.2,17.5,48.5,40.48,10.14
2018,9,21,6,30,418.0,35.0,1.4,18.5,84.0,92.96,51.51
2018,9,21,6,45,509.0,43.0,1.55,19.55,133.0,147.41,94.63
2018,9,21,7,0,600.0,51.0,1.7,20.6,182.0,212.85,148.93
2018,9,21,7,15,656.0,56.5,1.75,21.45,235.0,275.37,202.77
2018,9,21,7,30,712.0,62.0,1.8,22.3,288.0,343.56,260.21
2018,9,21,7,45,748.5,66.0,1.8,23.15,340.5,407.07,312.54
2018,9,21,8,0,785.0,70.0,1.8,24.0,393.0,473.22,364.84
2018,9,21,8,15,810.5,73.5,1.8,24.9,443.0,535.09,411.81
2018,9,21,8,30,836.0,77.0,1.8,25.8,493.0,597.65,457.32
2018,9,21,8,45,855.0,79.5,1.75,26.75,539.5,650.18,493.65
2018,9,21,9,0,874.0,82.0,1.7,27.7,586.0,706.34,530.91
2018,9,21,9,15,887.0,84.0,1.65,28.4,626.5,756.55,562.0
2018,9,21,9,30,900.0,86.0,1.6,29.1,667.0,804.97,590.51
2018,9,21,9,45,910.0,87.5,1.55,29.85,701.5,848.33,614.9
2018,9,21,10,0,920.0,89.0,1.5,30.6,736.0,889.16,637.13
2018,9,21,10,15,927.0,90.5,1.55,31.05,763.5,924.57,657.57
2018,9,21,10,30,934.0,92.0,1.6,31.5,791.0,956.85,675.95
2018,9,21,10,45,939.0,92.5,1.6,32.0,811.0,982.86,689.59
2018,9,21,11,0,944.0,93.0,1.6,32.5,831.0,1005.32,701.05
2018,9,21,11,15,946.5,93.5,1.65,32.75,843.0,1021.69,710.28
2018,9,21,11,30,949.0,94.0,1.7,33.0,855.0,1034.22,717.33
2018,9,21,11,45,949.5,94.5,1.75,33.3,858.5,1040.87,720.83
2018,9,21,12,0,950.0,95.0,1.8,33.6,862.0,1043.55,722.12
2018,9,21,12,15,947.0,96.0,1.85,33.65,857.0,1039.35,720.16
2018,9,21,12,30,944.0,97.0,1.9,33.7,852.0,1031.21,716.0
2018,9,21,12,45,938.5,97.0,1.95,33.8,838.0,1015.73,707.34
2018,9,21,13,0,933.0,97.0,2.0,33.9,824.0,996.53,696.52
2018,9,21,13,15,927.5,96.0,2.0,33.8,803.0,972.65,682.86
2018,9,21,13,30,922.0,95.0,2.0,33.7,782.0,945.29,667.09
2018,9,21,13,45,914.0,94.0,2.05,33.6,753.5,912.42,648.3
2018,9,21,14,0,906.0,93.0,2.1,33.5,725.0,876.54,627.45
2018,9,21,14,15,895.0,91.0,2.15,33.25,689.5,834.34,602.62
2018,9,21,14,30,884.0,89.0,2.2,33.0,654.0,789.77,575.85
2018,9,21,14,45,869.5,87.0,2.25,32.75,613.0,740.49,545.43
2018,9,21,15,0,855.0,85.0,2.3,32.5,572.0,695.51,516.11
2018,9,21,15,15,835.0,82.0,2.3,32.5,525.0,637.95,475.79
2018,9,21,15,30,815.0,79.0,2.3,32.5,478.0,579.94,434.0
2018,9,21,15,45,787.0,76.0,2.45,31.65,428.0,517.48,389.46
2018,9,21,16,0,759.0,73.0,2.6,30.8,378.0,456.05,343.59
2018,9,21,16,15,718.5,68.0,2.6,29.9,325.0,388.67,291.1
2018,9,21,16,30,678.0,63.0,2.6,29.0,272.0,324.51,239.15
2018,9,21,16,45,617.0,57.5,2.55,28.1,220.0,257.19,183.63
2018,9,21,17,0,556.0,52.0,2.5,27.2,168.0,196.29,132.59
2018,9,21,17,15,456.0,43.5,2.3,25.95,120.5,132.27,81.55
2018,9,21,17,30,356.0,35.0,2.1,24.7,73.0,80.42,42.23
2018,9,21,17,45,212.5,22.5,1.9,23.45,41.5,33.6,0.0
2018,9,21,18,0,69.0,10.0,1.7,22.2,10.0,7.87,0.0
2018,9,21,18,15,34.5,5.0,1.65,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,16.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.15,17.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,17.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,16.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,16.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,5,45,31.5,4.5,0.2,17.1,5.0,0.0,0.0
2018,9,22,6,0,63.0,9.0,0.2,17.2,10.0,7.7,0.0
2018,9,22,6,15,214.5,22.5,0.25,17.75,44.0,37.85,7.92
2018,9,22,6,30,366.0,36.0,0.3,18.3,78.0,88.6,50.02
2018,9,22,6,45,399.0,45.5,0.3,18.85,113.0,130.02,84.94
2018,9,22,7,0,432.0,55.0,0.3,19.4,148.0,175.29,124.16
2018,9,22,7,15,288.0,82.0,0.35,20.15,151.0,179.09,134.55
2018,9,22,7,30,144.0,109.0,0.4,20.9,154.0,153.41,118.36
2018,9,22,7,45,274.5,119.0,0.45,21.65,224.0,237.01,184.57
2018,9,22,8,0,405.0,129.0,0.5,22.4,294.0,339.48,263.48
2018,9,22,8,15,579.5,113.5,0.55,23.6,382.5,452.27,347.27
2018,9,22,8,30,754.0,98.0,0.6,24.8,471.0,574.53,434.56
2018,9,22,8,45,811.0,92.0,0.7,25.95,527.5,642.97,481.31
2018,9,22,9,0,868.0,86.0,0.8,27.1,584.0,709.42,525.87
2018,9,22,9,15,882.0,88.5,0.9,28.0,625.0,760.64,557.8
2018,9,22,9,30,896.0,91.0,1.0,28.9,666.0,810.16,587.58
2018,9,22,9,45,906.5,92.5,1.1,29.75,701.0,853.76,613.18
2018,9,22,10,0,917.0,94.0,1.2,30.6,736.0,894.86,636.91
2018,9,22,10,15,925.0,96.0,1.3,31.1,764.5,931.55,658.54
2018,9,22,10,30,933.0,98.0,1.4,31.6,793.0,965.14,678.16
2018,9,22,10,45,938.5,98.0,1.5,32.1,813.0,991.01,692.98
2018,9,22,11,0,944.0,98.0,1.6,32.6,833.0,1013.34,705.72
2018,9,22,11,15,947.0,99.0,1.7,32.8,845.5,1030.64,716.34
2018,9,22,11,30,950.0,100.0,1.8,33.0,858.0,1044.1,724.77
2018,9,22,11,45,950.5,100.0,1.85,33.2,861.0,1050.13,728.16
2018,9,22,12,0,951.0,100.0,1.9,33.4,864.0,1052.19,729.36
2018,9,22,12,15,951.0,99.0,2.0,33.4,859.5,1048.69,728.6
2018,9,22,12,30,951.0,98.0,2.1,33.4,855.0,1041.21,725.55
2018,9,22,12,45,950.5,96.0,2.2,33.4,842.5,1028.23,719.2
2018,9,22,13,0,950.0,94.0,2.3,33.4,830.0,1011.33,710.51
2018,9,22,13,15,945.5,92.5,2.4,33.2,809.0,987.41,698.01
2018,9,22,13,30,941.0,91.0,2.5,33.0,788.0,959.91,683.19
2018,9,22,13,45,934.0,89.5,2.6,32.8,759.5,926.77,664.61
2018,9,22,14,0,927.0,88.0,2.7,32.6,731.0,890.49,643.77
2018,9,22,14,15,916.5,87.0,2.8,32.25,695.5,848.96,619.54
2018,9,22,14,30,906.0,86.0,2.9,31.9,660.0,804.94,593.21
2018,9,22,14,45,892.0,83.5,3.0,31.55,618.0,754.51,561.96
2018,9,22,15,0,878.0,81.0,3.1,31.2,576.0,702.41,528.0
2018,9,22,15,15,858.0,78.5,3.1,31.2,529.0,645.05,487.07
2018,9,22,15,30,838.0,76.0,3.1,31.2,482.0,591.39,447.51
2018,9,22,15,45,810.5,72.5,3.15,30.15,431.0,527.44,401.14
2018,9,22,16,0,783.0,69.0,3.2,29.1,380.0,464.46,353.47
2018,9,22,16,15,743.5,64.5,3.05,28.25,326.5,396.64,299.62
2018,9,22,16,30,704.0,60.0,2.9,27.4,273.0,331.9,246.31
2018,9,22,16,45,643.5,54.0,2.75,26.5,220.0,262.64,188.55
2018,9,22,17,0,583.0,48.0,2.6,25.6,167.0,199.81,135.28
2018,9,22,17,15,481.5,40.5,2.35,24.45,119.0,134.79,82.87
2018,9,22,17,30,380.0,33.0,2.1,23.3,71.0,82.06,42.23
2018,9,22,17,45,219.0,20.5,1.8,22.15,39.5,32.36,0.0
2018,9,22,18,0,58.0,8.0,1.5,21.0,8.0,6.29,0.0
2018,9,22,18,15,29.0,4.0,1.4,20.45,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.5,1.1,14.5,6.0,0.0,0.0
2018,9,23,6,0,84.0,11.0,1.1,14.7,12.0,9.8,0.0
2018,9,23,6,15,167.0,23.0,1.2,15.3,37.5,34.37,5.24
2018,9,23,6,30,250.0,35.0,1.3,15.9,63.0,71.33,41.4
2018,9,23,6,45,315.5,48.5,1.35,16.55,103.0,114.83,77.04
2018,9,23,7,0,381.0,62.0,1.4,17.2,143.0,166.52,120.75
2018,9,23,7,15,381.5,79.5,1.4,17.95,179.5,208.71,158.76
2018,9,23,7,30,382.0,97.0,1.4,18.7,216.0,250.65,195.4
2018,9,23,7,45,431.5,108.5,1.35,19.45,265.5,308.26,242.58
2018,9,23,8,0,481.0,120.0,1.3,20.2,315.0,370.83,292.17
2018,9,23,8,15,623.5,106.5,1.3,21.2,392.5,472.33,369.61
2018,9,23,8,30,766.0,93.0,1.3,22.2,470.0,578.02,447.28
2018,9,23,8,45,822.0,87.0,1.3,23.2,526.0,647.93,496.07
2018,9,23,9,0,878.0,81.0,1.3,24.2,582.0,714.16,540.95
2018,9,23,9,15,890.5,83.5,1.4,25.2,622.5,764.66,572.5
2018,9,23,9,30,903.0,86.0,1.5,26.2,663.0,813.31,602.07
2018,9,23,9,45,911.5,88.5,1.6,27.15,697.0,856.54,627.67
2018,9,23,10,0,920.0,91.0,1.7,28.1,731.0,897.11,651.21
2018,9,23,10,15,927.5,92.0,1.8,28.65,759.0,932.32,672.1
2018,9,23,10,30,935.0,93.0,1.9,29.2,787.0,964.4,690.92
2018,9,23,10,45,940.5,93.5,1.95,29.7,807.0,990.77,705.64
2018,9,23,11,0,946.0,94.0,2.0,30.2,827.0,1013.58,718.18
2018,9,23,11,15,948.5,95.0,2.1,30.5,839.0,1030.36,728.22
2018,9,23,11,30,951.0,96.0,2.2,30.8,851.0,1043.27,736.01
2018,9,23,11,45,952.0,96.0,2.3,31.1,854.5,1049.7,739.92
2018,9,23,12,0,953.0,96.0,2.4,31.4,858.0,1052.16,741.54
2018,9,23,12,15,953.0,95.0,2.5,31.45,853.5,1048.55,740.3
2018,9,23,12,30,953.0,94.0,2.6,31.5,849.0,1040.95,736.72
2018,9,23,12,45,952.0,92.5,2.7,31.6,836.5,1027.89,729.68
2018,9,23,13,0,951.0,91.0,2.8,31.7,824.0,1010.92,720.26
2018,9,23,13,15,892.0,111.0,2.9,31.55,784.0,959.01,689.21
2018,9,23,13,30,833.0,131.0,3.0,31.4,744.0,917.63,664.76
2018,9,23,13,45,873.0,111.0,3.1,31.25,731.5,897.36,653.8
2018,9,23,14,0,913.0,91.0,3.2,31.1,719.0,883.33,646.78
2018,9,23,14,15,909.5,86.0,3.3,30.8,685.0,843.58,622.85
2018,9,23,14,30,906.0,81.0,3.4,30.5,651.0,800.85,596.68
2018,9,23,14,45,881.0,81.0,3.45,30.2,605.5,744.96,560.69
2018,9,23,15,0,856.0,81.0,3.5,29.9,560.0,688.35,522.64
2018,9,23,15,15,813.5,82.5,3.5,29.9,507.0,626.85,477.88
2018,9,23,15,30,771.0,84.0,3.5,29.9,454.0,561.09,429.03
2018,9,23,15,45,729.5,80.5,3.65,28.85,400.5,492.85,378.99
2018,9,23,16,0,688.0,77.0,3.8,27.8,347.0,427.89,329.34
2018,9,23,16,15,698.0,66.5,3.7,26.95,307.0,379.9,289.88
2018,9,23,16,30,708.0,56.0,3.6,26.1,267.0,330.12,246.93
2018,9,23,16,45,647.0,51.0,3.5,25.25,214.5,261.47,188.92
2018,9,23,17,0,586.0,46.0,3.4,24.4,162.0,199.26,135.56
2018,9,23,17,15,474.0,38.5,3.15,23.3,114.0,132.1,81.35
2018,9,23,17,30,362.0,31.0,2.9,22.2,66.0,78.58,39.8
2018,9,23,17,45,206.5,18.5,2.7,21.15,36.0,29.98,0.0
2018,9,23,18,0,51.0,6.0,2.5,20.1,6.0,4.72,0.0
2018,9,23,18,15,25.5,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.6,13.95,5.5,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.6,14.1,11.0,9.51,0.0
2018,9,24,6,15,257.0,21.5,0.75,14.8,45.0,42.13,3.87
2018,9,24,6,30,420.0,33.0,0.9,15.5,79.0,97.07,54.63
2018,9,24,6,45,487.5,41.5,1.05,16.2,123.0,148.18,97.5
2018,9,24,7,0,555.0,50.0,1.2,16.9,167.0,207.38,148.55
2018,9,24,7,15,642.5,53.5,1.25,17.8,225.0,275.86,206.84
2018,9,24,7,30,730.0,57.0,1.3,18.7,283.0,353.96,271.94
2018,9,24,7,45,717.5,68.0,1.35,19.55,323.0,403.91,314.59
2018,9,24,8,0,705.0,79.0,1.4,20.4,363.0,451.83,353.62
2018,9,24,8,15,721.5,87.5,1.5,21.55,410.0,510.14,398.27
2018,9,24,8,30,738.0,96.0,1.6,22.7,457.0,568.53,441.08
2018,9,24,8,45,708.5,115.5,1.65,23.85,488.5,607.91,467.81
2018,9,24,9,0,679.0,135.0,1.7,25.0,520.0,642.17,489.86
2018,9,24,9,15,696.5,140.5,1.8,25.9,560.0,692.73,524.01
2018,9,24,9,30,714.0,146.0,1.9,26.8,600.0,742.42,556.53
2018,9,24,9,45,812.5,119.0,1.95,27.7,661.5,819.21,605.82
2018,9,24,10,0,911.0,92.0,2.0,28.6,723.0,893.3,651.11
2018,9,24,10,15,916.0,94.0,2.0,29.05,749.5,927.03,670.01
2018,9,24,10,30,921.0,96.0,2.0,29.5,776.0,957.54,687.07
2018,9,24,10,45,847.5,132.5,2.0,30.0,771.0,960.19,686.3
2018,9,24,11,0,774.0,169.0,2.0,30.5,766.0,951.77,678.95
2018,9,24,11,15,678.0,217.5,2.0,30.7,746.0,919.81,657.72
2018,9,24,11,30,582.0,266.0,2.0,30.9,726.0,873.86,625.48
2018,9,24,11,45,604.5,257.5,1.95,31.15,737.0,896.6,639.68
2018,9,24,12,0,627.0,249.0,1.9,31.4,748.0,912.19,648.7
2018,9,24,12,15,725.5,201.0,1.85,31.45,775.0,960.99,680.05
2018,9,24,12,30,824.0,153.0,1.8,31.5,802.0,993.04,698.99
2018,9,24,12,45,882.0,123.5,1.75,31.6,808.0,994.77,699.17
2018,9,24,13,0,940.0,94.0,1.7,31.7,814.0,1005.56,705.4
2018,9,24,13,15,934.5,93.0,1.65,31.65,792.5,981.24,690.4
2018,9,24,13,30,929.0,92.0,1.6,31.6,771.0,953.43,673.67
2018,9,24,13,45,920.5,91.0,1.6,31.6,742.0,919.64,653.71
2018,9,24,14,0,912.0,90.0,1.6,31.6,713.0,882.86,631.78
2018,9,24,14,15,900.5,88.0,1.6,31.4,677.0,839.76,606.11
2018,9,24,14,30,889.0,86.0,1.6,31.2,641.0,794.32,578.6
2018,9,24,14,45,874.0,84.0,1.6,31.0,599.5,744.22,547.54
2018,9,24,15,0,859.0,82.0,1.6,30.8,558.0,692.58,514.07
2018,9,24,15,15,838.0,79.0,1.6,30.8,511.0,639.89,477.33
2018,9,24,15,30,817.0,76.0,1.6,30.8,464.0,580.94,435.18
2018,9,24,15,45,788.0,72.5,1.65,30.1,413.5,517.12,389.46
2018,9,24,16,0,759.0,69.0,1.7,29.4,363.0,454.49,342.59
2018,9,24,16,15,716.0,65.0,1.7,28.45,310.5,386.86,290.19
2018,9,24,16,30,673.0,61.0,1.7,27.5,258.0,323.01,238.61
2018,9,24,16,45,607.0,55.5,1.7,26.6,206.0,254.2,182.02
2018,9,24,17,0,541.0,50.0,1.7,25.7,154.0,192.49,130.33
2018,9,24,17,15,420.5,41.5,1.7,24.45,107.0,125.34,77.38
2018,9,24,17,30,300.0,33.0,1.7,23.2,60.0,72.89,36.83
2018,9,24,17,45,166.5,19.5,1.65,21.95,32.5,25.1,0.0
2018,9,24,18,0,33.0,6.0,1.6,20.7,5.0,0.0,0.0
2018,9,24,18,15,16.5,3.0,1.6,20.15,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,16.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,16.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.15,16.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,16.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,25,5,45,36.5,4.0,0.55,15.4,4.5,0.0,0.0
2018,9,25,6,0,73.0,8.0,0.6,15.6,9.0,7.85,0.0
2018,9,25,6,15,229.5,20.5,0.65,16.5,41.5,39.99,0.06
2018,9,25,6,30,386.0,33.0,0.7,17.4,74.0,93.94,52.86
2018,9,25,6,45,463.5,41.5,0.75,18.25,118.0,145.26,95.28
2018,9,25,7,0,541.0,50.0,0.8,19.1,162.0,205.91,146.44
2018,9,25,7,15,523.0,66.5,0.8,19.9,200.0,251.52,188.15
2018,9,25,7,30,505.0,83.0,0.8,20.7,238.0,294.28,225.81
2018,9,25,7,45,642.5,75.5,0.8,21.45,309.0,381.08,294.27
2018,9,25,8,0,780.0,68.0,0.8,22.2,380.0,480.53,370.08
2018,9,25,8,15,813.0,70.0,0.8,23.35,431.5,544.87,417.05
2018,9,25,8,30,846.0,72.0,0.8,24.5,483.0,606.12,460.08
2018,9,25,8,45,864.5,74.5,0.8,25.65,529.0,663.09,498.14
2018,9,25,9,0,883.0,77.0,0.8,26.8,575.0,719.32,533.91
2018,9,25,9,15,897.0,78.5,0.7,27.5,615.5,770.01,562.59
2018,9,25,9,30,911.0,80.0,0.6,28.2,656.0,818.95,589.11
2018,9,25,9,45,921.5,81.5,0.55,28.95,690.5,862.94,612.38
2018,9,25,10,0,932.0,83.0,0.5,29.7,725.0,904.39,633.5
2018,9,25,10,15,939.0,84.0,0.5,30.1,752.5,939.38,652.18
2018,9,25,10,30,946.0,85.0,0.5,30.5,780.0,971.16,668.82
2018,9,25,10,45,950.5,86.0,0.5,30.85,799.5,997.23,682.12
2018,9,25,11,0,955.0,87.0,0.5,31.2,819.0,1019.66,693.34
2018,9,25,11,15,958.0,87.5,0.5,31.45,831.0,1036.34,701.54
2018,9,25,11,30,961.0,88.0,0.5,31.7,843.0,1049.13,707.65
2018,9,25,11,45,961.5,88.5,0.5,31.95,846.5,1055.49,710.22
2018,9,25,12,0,962.0,89.0,0.5,32.2,850.0,1057.83,710.71
2018,9,25,12,15,960.0,88.5,0.5,32.3,844.0,1052.57,707.46
2018,9,25,12,30,958.0,88.0,0.5,32.4,838.0,1043.31,702.16
2018,9,25,12,45,954.0,88.0,0.5,32.55,824.5,1028.73,693.83
2018,9,25,13,0,950.0,88.0,0.5,32.7,811.0,1010.32,683.45
2018,9,25,13,15,944.5,87.0,0.6,32.7,789.5,985.71,672.16
2018,9,25,13,30,939.0,86.0,0.7,32.7,768.0,957.57,658.65
2018,9,25,13,45,931.5,85.0,0.8,32.65,739.5,924.3,641.91
2018,9,25,14,0,924.0,84.0,0.9,32.6,711.0,887.95,622.93
2018,9,25,14,15,913.0,82.5,1.0,32.5,675.5,845.3,599.66
2018,9,25,14,30,902.0,81.0,1.1,32.4,640.0,800.25,574.27
2018,9,25,14,45,887.5,78.5,1.2,32.25,598.0,749.36,544.48
2018,9,25,15,0,873.0,76.0,1.3,32.1,556.0,696.88,512.23
2018,9,25,15,15,853.0,73.5,1.3,32.1,509.0,639.55,472.97
2018,9,25,15,30,833.0,71.0,1.3,32.1,462.0,585.99,434.98
2018,9,25,15,45,805.0,68.0,1.45,31.45,411.5,522.43,390.45
2018,9,25,16,0,777.0,65.0,1.6,30.8,361.0,459.91,344.4
2018,9,25,16,15,736.0,61.0,1.5,29.85,308.5,392.15,291.93
2018,9,25,16,30,695.0,57.0,1.4,28.9,256.0,327.65,239.94
2018,9,25,16,45,632.0,50.5,1.35,27.95,203.5,257.5,182.56
2018,9,25,17,0,569.0,44.0,1.3,27.0,151.0,194.35,129.84
2018,9,25,17,15,460.5,36.5,1.25,25.8,105.0,128.8,77.76
2018,9,25,17,30,352.0,29.0,1.2,24.6,59.0,76.27,35.8
2018,9,25,17,45,200.0,17.5,1.2,23.35,32.0,25.67,0.0
2018,9,25,18,0,48.0,6.0,1.2,22.1,5.0,0.0,0.0
2018,9,25,18,15,24.0,3.0,1.15,21.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,16.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,26,5,45,16.0,3.0,0.35,16.65,3.0,0.0,0.0
2018,9,26,6,0,32.0,6.0,0.4,16.8,6.0,5.52,0.0
2018,9,26,6,15,72.0,19.5,0.45,17.55,25.5,23.86,0.0
2018,9,26,6,30,112.0,33.0,0.5,18.3,45.0,49.21,28.67
2018,9,26,6,45,187.0,44.5,0.55,19.05,77.5,88.37,59.83
2018,9,26,7,0,262.0,56.0,0.6,19.8,110.0,133.38,96.54
2018,9,26,7,15,314.5,73.5,0.6,20.55,156.0,185.87,140.35
2018,9,26,7,30,367.0,91.0,0.6,21.3,202.0,244.45,188.36
2018,9,26,7,45,341.0,115.0,0.6,22.05,233.0,279.4,217.3
2018,9,26,8,0,315.0,139.0,0.6,22.8,264.0,299.43,233.45
2018,9,26,8,15,453.5,134.5,0.65,23.9,340.0,404.35,313.0
2018,9,26,8,30,592.0,130.0,0.7,25.0,416.0,518.43,395.65
2018,9,26,8,45,729.5,105.0,0.75,26.05,491.0,616.29,464.22
2018,9,26,9,0,867.0,80.0,0.8,27.1,566.0,714.12,530.48
2018,9,26,9,15,879.0,83.0,0.85,28.2,606.0,764.23,559.55
2018,9,26,9,30,891.0,86.0,0.9,29.3,646.0,812.47,587.27
2018,9,26,9,45,886.5,93.0,1.0,30.35,675.5,849.16,607.91
2018,9,26,10,0,882.0,100.0,1.1,31.4,705.0,882.3,626.17
2018,9,26,10,15,901.5,97.0,1.1,32.05,736.0,922.69,648.3
2018,9,26,10,30,921.0,94.0,1.1,32.7,767.0,960.65,668.49
2018,9,26,10,45,926.5,94.5,1.05,33.35,786.5,986.49,680.26
2018,9,26,11,0,932.0,95.0,1.0,34.0,806.0,1008.83,689.94
2018,9,26,11,15,911.5,106.5,1.0,34.35,810.5,1014.03,691.27
2018,9,26,11,30,891.0,118.0,1.0,34.7,815.0,1014.69,690.27
2018,9,26,11,45,869.5,128.5,1.0,35.0,811.0,1023.86,694.63
2018,9,26,12,0,848.0,139.0,1.0,35.3,807.0,1014.94,688.37
2018,9,26,12,15,858.0,134.0,0.9,35.4,806.0,1016.9,687.53
2018,9,26,12,30,868.0,129.0,0.8,35.5,805.0,1014.97,684.32
2018,9,26,12,45,818.0,148.0,0.75,35.6,776.5,976.21,660.74
2018,9,26,13,0,768.0,167.0,0.7,35.7,748.0,943.18,640.99
2018,9,26,13,15,708.0,184.0,0.6,35.6,708.5,888.71,607.85
2018,9,26,13,30,648.0,201.0,0.5,35.5,669.0,832.55,573.15
2018,9,26,13,45,563.5,223.0,0.4,35.45,618.5,751.92,521.71
2018,9,26,14,0,479.0,245.0,0.3,35.4,568.0,681.99,476.21
2018,9,26,14,15,403.5,251.5,0.4,35.1,514.0,607.05,429.87
2018,9,26,14,30,328.0,258.0,0.5,34.8,460.0,520.43,374.2
2018,9,26,14,45,268.0,248.0,0.55,34.55,405.5,451.0,327.99
2018,9,26,15,0,208.0,238.0,0.6,34.3,351.0,371.33,273.1
2018,9,26,15,15,170.0,218.5,0.6,34.3,305.5,317.2,234.75
2018,9,26,15,30,132.0,199.0,0.6,34.3,260.0,266.53,197.99
2018,9,26,15,45,301.0,153.0,1.0,33.3,272.0,316.67,238.19
2018,9,26,16,0,470.0,107.0,1.4,32.3,284.0,347.58,261.6
2018,9,26,16,15,462.0,93.5,1.5,31.2,246.0,301.98,226.11
2018,9,26,16,30,454.0,80.0,1.6,30.1,208.0,256.63,189.48
2018,9,26,16,45,431.0,67.0,1.7,29.0,168.0,211.44,151.7
2018,9,26,17,0,408.0,54.0,1.8,27.9,128.0,163.96,111.24
2018,9,26,17,15,302.0,41.5,1.75,26.7,86.5,101.85,62.64
2018,9,26,17,30,196.0,29.0,1.7,25.5,45.0,55.46,25.33
2018,9,26,17,45,104.5,15.5,1.65,24.25,23.5,18.51,0.0
2018,9,26,18,0,13.0,2.0,1.6,23.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,22.45,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.45,18.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.45,18.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,18.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,27,5,45,24.0,3.5,0.85,18.35,3.5,0.0,0.0
2018,9,27,6,0,48.0,7.0,0.9,18.3,7.0,6.89,0.0
2018,9,27,6,15,128.0,20.0,1.05,18.65,30.5,31.15,0.0
2018,9,27,6,30,208.0,33.0,1.2,19.0,54.0,68.41,39.35
2018,9,27,6,45,161.0,46.0,1.35,19.35,68.0,80.23,54.13
2018,9,27,7,0,114.0,59.0,1.5,19.7,82.0,90.02,65.81
2018,9,27,7,15,73.5,78.5,1.5,20.1,95.0,96.49,73.39
2018,9,27,7,30,33.0,98.0,1.5,20.5,108.0,96.11,74.15
2018,9,27,7,45,62.5,111.0,1.5,20.95,134.0,122.71,95.97
2018,9,27,8,0,92.0,124.0,1.5,21.4,160.0,161.92,127.85
2018,9,27,8,15,48.0,137.0,1.4,22.0,156.0,144.25,112.88
2018,9,27,8,30,4.0,150.0,1.3,22.6,152.0,122.78,94.49
2018,9,27,8,45,137.5,155.0,1.25,23.25,231.5,237.09,186.96
2018,9,27,9,0,271.0,160.0,1.2,23.9,311.0,357.64,280.31
2018,9,27,9,15,523.0,138.0,1.15,24.6,455.5,566.58,434.91
2018,9,27,9,30,775.0,116.0,1.1,25.3,600.0,763.18,568.93
2018,9,27,9,45,781.5,120.5,1.1,26.0,631.0,802.98,590.36
2018,9,27,10,0,788.0,125.0,1.1,26.7,662.0,840.36,611.62
2018,9,27,10,15,702.0,155.5,1.1,27.1,648.0,825.82,599.8
2018,9,27,10,30,616.0,186.0,1.1,27.5,634.0,797.69,579.62
2018,9,27,10,45,681.0,171.0,1.15,27.9,678.0,858.47,618.65
2018,9,27,11,0,746.0,156.0,1.2,28.3,722.0,917.93,654.89
2018,9,27,11,15,653.0,200.0,1.2,28.4,701.0,884.63,632.4
2018,9,27,11,30,560.0,244.0,1.2,28.5,680.0,835.59,599.11
2018,9,27,11,45,514.5,271.0,1.25,28.65,672.5,821.62,589.44
2018,9,27,12,0,469.0,298.0,1.3,28.8,665.0,804.16,577.11
2018,9,27,12,15,537.0,263.5,1.3,28.8,681.5,835.13,599.32
2018,9,27,12,30,605.0,229.0,1.3,28.8,698.0,870.07,623.22
2018,9,27,12,45,754.5,164.0,1.35,28.8,738.5,941.37,670.11
2018,9,27,13,0,904.0,99.0,1.4,28.8,779.0,981.88,695.83
2018,9,27,13,15,757.5,151.0,1.4,28.85,710.0,894.18,640.67
2018,9,27,13,30,611.0,203.0,1.4,28.9,641.0,802.15,581.81
2018,9,27,13,45,466.0,244.5,1.45,28.9,571.0,688.59,505.39
2018,9,27,14,0,321.0,286.0,1.5,28.9,501.0,570.97,423.62
2018,9,27,14,15,350.0,263.5,1.55,28.85,486.5,559.1,417.94
2018,9,27,14,30,379.0,241.0,1.6,28.8,472.0,544.02,408.98
2018,9,27,14,45,322.5,234.5,1.65,28.7,421.5,478.62,362.31
2018,9,27,15,0,266.0,228.0,1.7,28.6,371.0,417.11,317.74
2018,9,27,15,15,293.5,198.5,1.7,28.6,343.5,391.28,299.82
2018,9,27,15,30,321.0,169.0,1.7,28.6,316.0,362.22,278.64
2018,9,27,15,45,304.5,151.5,1.85,27.9,278.5,317.87,245.68
2018,9,27,16,0,288.0,134.0,2.0,27.2,241.0,274.81,212.62
2018,9,27,16,15,195.0,119.5,2.0,26.35,187.0,203.21,156.54
2018,9,27,16,30,102.0,105.0,2.0,25.5,133.0,135.08,102.76
2018,9,27,16,45,66.0,83.0,2.0,24.65,99.5,91.46,67.6
2018,9,27,17,0,30.0,61.0,2.0,23.8,66.0,59.02,41.52
2018,9,27,17,15,26.0,41.5,2.0,22.95,45.0,39.57,25.01
2018,9,27,17,30,22.0,22.0,2.0,22.1,24.0,20.52,6.98
2018,9,27,17,45,18.0,11.5,2.05,21.2,12.5,10.15,0.0
2018,9,27,18,0,14.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,9,27,18,15,7.0,0.5,2.05,19.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,14.1,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,14.2,1.0,0.79,0.0
2018,9,28,6,15,0.0,5.0,1.3,14.55,5.0,3.78,0.0
2018,9,28,6,30,0.0,9.0,1.3,14.9,9.0,6.82,0.0
2018,9,28,6,45,9.0,9.0,1.3,15.2,11.0,9.76,2.2
2018,9,28,7,0,18.0,9.0,1.3,15.5,13.0,14.05,5.8
2018,9,28,7,15,9.0,15.0,1.25,15.95,17.0,14.86,6.9
2018,9,28,7,30,0.0,21.0,1.2,16.4,21.0,15.98,8.03
2018,9,28,7,45,0.0,45.5,1.1,16.9,45.5,34.77,23.99
2018,9,28,8,0,0.0,70.0,1.0,17.4,70.0,53.7,39.8
2018,9,28,8,15,0.0,66.0,1.0,18.1,66.0,50.62,36.95
2018,9,28,8,30,0.0,62.0,1.0,18.8,62.0,47.54,34.16
2018,9,28,8,45,0.0,80.0,1.0,19.5,80.0,61.5,45.46
2018,9,28,9,0,0.0,98.0,1.0,20.2,98.0,75.8,56.85
2018,9,28,9,15,1.5,101.0,1.1,20.95,102.0,79.33,59.41
2018,9,28,9,30,3.0,104.0,1.2,21.7,106.0,83.01,62.09
2018,9,28,9,45,6.5,139.5,1.3,22.5,144.0,115.37,87.7
2018,9,28,10,0,10.0,175.0,1.4,23.3,182.0,148.7,113.56
2018,9,28,10,15,12.5,208.5,1.5,23.95,217.5,180.27,137.64
2018,9,28,10,30,15.0,242.0,1.6,24.6,253.0,212.52,161.89
2018,9,28,10,45,17.5,254.0,1.7,25.25,267.0,225.83,171.48
2018,9,28,11,0,20.0,266.0,1.8,25.9,281.0,239.27,181.17
2018,9,28,11,15,77.0,282.0,1.95,26.4,341.5,330.44,251.12
2018,9,28,11,30,134.0,298.0,2.1,26.9,402.0,426.13,322.16
2018,9,28,11,45,356.0,247.5,2.25,27.4,524.5,641.96,480.81
2018,9,28,12,0,578.0,197.0,2.4,27.9,647.0,820.6,605.83
2018,9,28,12,15,686.0,170.0,2.5,28.2,701.0,897.08,655.55
2018,9,28,12,30,794.0,143.0,2.6,28.5,755.0,960.83,696.74
2018,9,28,12,45,853.0,119.0,2.7,28.75,766.0,969.27,702.19
2018,9,28,13,0,912.0,95.0,2.8,29.0,777.0,986.82,714.17
2018,9,28,13,15,907.0,94.0,2.9,29.0,756.5,963.14,700.21
2018,9,28,13,30,902.0,93.0,3.0,29.0,736.0,936.07,684.32
2018,9,28,13,45,895.0,91.0,3.1,29.0,707.5,902.89,664.29
2018,9,28,14,0,888.0,89.0,3.2,29.0,679.0,866.75,642.11
2018,9,28,14,15,878.0,86.5,3.35,28.7,644.0,824.82,616.75
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,780.55,589.27
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,730.83,557.2
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,685.64,526.96
2018,9,28,15,15,817.0,76.5,3.7,27.8,481.0,627.63,484.45
2018,9,28,15,30,795.0,74.0,3.7,27.8,435.0,569.44,440.68
2018,9,28,15,45,766.5,70.0,3.85,26.5,385.5,506.26,394.14
2018,9,28,16,0,738.0,66.0,4.0,25.2,336.0,444.32,346.34
2018,9,28,16,15,683.5,62.0,3.9,24.25,282.5,372.7,288.35
2018,9,28,16,30,629.0,58.0,3.8,23.3,229.0,306.57,232.91
2018,9,28,16,45,553.0,51.5,3.75,22.3,178.0,236.09,173.28
2018,9,28,17,0,477.0,45.0,3.7,21.3,127.0,174.11,120.22
2018,9,28,17,15,365.5,35.5,3.55,20.35,85.5,111.56,69.06
2018,9,28,17,30,254.0,26.0,3.4,19.4,44.0,60.9,22.69
2018,9,28,17,45,136.5,14.5,3.25,18.45,23.0,19.94,0.0
2018,9,28,18,0,19.0,3.0,3.1,17.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
