Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,29,5,45,14.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,9,29,6,0,28.0,4.0,1.2,12.2,4.0,3.15,0.0
2018,9,29,6,15,157.5,19.0,1.25,12.8,32.5,34.24,0.0
2018,9,29,6,30,287.0,34.0,1.3,13.4,61.0,85.56,49.67
2018,9,29,6,45,360.0,43.5,1.35,14.0,99.5,131.89,90.3
2018,9,29,7,0,433.0,53.0,1.4,14.6,138.0,186.97,138.05
2018,9,29,7,15,474.0,64.5,1.35,15.1,182.5,241.41,186.33
2018,9,29,7,30,515.0,76.0,1.3,15.6,227.0,300.25,237.1
2018,9,29,7,45,349.5,116.0,1.2,16.15,227.0,289.34,231.72
2018,9,29,8,0,184.0,156.0,1.1,16.7,227.0,242.74,195.19
2018,9,29,8,15,152.5,178.5,1.1,17.4,242.5,256.82,206.17
2018,9,29,8,30,121.0,201.0,1.1,18.1,258.0,267.47,213.44
2018,9,29,8,45,157.0,220.0,1.05,18.8,301.5,316.82,251.46
2018,9,29,9,0,193.0,239.0,1.0,19.5,345.0,369.36,290.77
2018,9,29,9,15,394.5,208.0,1.05,20.2,445.0,534.06,415.21
2018,9,29,9,30,596.0,177.0,1.1,20.9,545.0,691.12,527.34
2018,9,29,9,45,751.0,131.5,1.2,21.55,621.0,798.85,600.25
2018,9,29,10,0,906.0,86.0,1.3,22.2,697.0,895.82,662.11
2018,9,29,10,15,913.5,86.5,1.45,22.7,723.5,929.68,682.75
2018,9,29,10,30,921.0,87.0,1.6,23.2,750.0,960.46,702.07
2018,9,29,10,45,925.5,88.0,1.8,23.65,769.0,985.68,718.59
2018,9,29,11,0,930.0,89.0,2.0,24.1,788.0,1007.37,732.84
2018,9,29,11,15,933.0,90.0,2.15,24.35,799.5,1023.93,743.82
2018,9,29,11,30,936.0,91.0,2.3,24.6,811.0,1036.7,752.5
2018,9,29,11,45,936.5,90.5,2.45,24.9,813.5,1041.47,756.02
2018,9,29,12,0,937.0,90.0,2.6,25.2,816.0,1042.31,757.18
2018,9,29,12,15,938.0,89.0,2.65,25.3,811.5,1039.17,755.49
2018,9,29,12,30,939.0,88.0,2.7,25.4,807.0,1032.09,751.45
2018,9,29,12,45,938.5,86.0,2.8,25.55,794.0,1018.52,743.69
2018,9,29,13,0,938.0,84.0,2.9,25.7,781.0,1001.11,733.54
2018,9,29,13,15,932.5,83.0,2.95,25.65,759.5,976.35,718.76
2018,9,29,13,30,927.0,82.0,3.0,25.6,738.0,948.14,701.74
2018,9,29,13,45,919.5,80.5,3.05,25.6,709.5,914.29,680.74
2018,9,29,14,0,912.0,79.0,3.1,25.6,681.0,877.43,657.59
2018,9,29,14,15,900.5,78.0,3.15,25.4,645.5,835.03,630.92
2018,9,29,14,30,889.0,77.0,3.2,25.2,610.0,790.33,602.3
2018,9,29,14,45,853.5,80.5,3.25,25.0,563.5,730.78,562.68
2018,9,29,15,0,818.0,84.0,3.3,24.8,517.0,677.62,525.95
2018,9,29,15,15,810.0,77.0,3.3,24.8,473.5,624.6,487.0
2018,9,29,15,30,802.0,70.0,3.3,24.8,430.0,570.14,445.77
2018,9,29,15,45,778.0,66.0,3.3,24.05,382.0,509.05,399.24
2018,9,29,16,0,754.0,62.0,3.3,23.3,334.0,448.71,351.4
2018,9,29,16,15,642.5,64.5,3.2,22.7,271.0,358.92,279.05
2018,9,29,16,30,531.0,67.0,3.1,22.1,208.0,279.69,213.84
2018,9,29,16,45,442.0,58.0,3.0,21.45,158.0,208.26,153.98
2018,9,29,17,0,353.0,49.0,2.9,20.8,108.0,147.1,102.62
2018,9,29,17,15,306.5,36.5,2.7,20.05,74.5,101.7,63.26
2018,9,29,17,30,260.0,24.0,2.5,19.3,41.0,59.8,17.67
2018,9,29,17,45,130.0,12.0,2.3,18.5,20.5,17.71,0.0
2018,9,29,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,14.65,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,14.7,5.0,0.0,0.0
2018,9,30,6,15,124.5,19.5,0.8,14.9,28.5,27.64,0.0
2018,9,30,6,30,211.0,33.0,0.9,15.1,52.0,72.6,41.88
2018,9,30,6,45,350.0,43.5,1.05,15.3,100.0,131.18,89.63
2018,9,30,7,0,489.0,54.0,1.2,15.5,148.0,205.83,151.32
2018,9,30,7,15,378.5,78.0,1.25,15.95,164.0,218.79,169.25
2018,9,30,7,30,268.0,102.0,1.3,16.4,180.0,212.44,168.71
2018,9,30,7,45,281.5,123.0,1.4,16.9,218.5,255.78,205.41
2018,9,30,8,0,295.0,144.0,1.5,17.4,257.0,300.36,241.85
2018,9,30,8,15,422.5,138.5,1.5,18.1,324.0,398.44,319.37
2018,9,30,8,30,550.0,133.0,1.5,18.8,391.0,496.93,394.75
2018,9,30,8,45,575.0,142.5,1.5,19.55,435.5,560.22,440.33
2018,9,30,9,0,600.0,152.0,1.5,20.3,480.0,616.98,480.07
2018,9,30,9,15,606.0,161.5,1.35,20.8,513.5,659.51,507.66
2018,9,30,9,30,612.0,171.0,1.2,21.3,547.0,700.48,533.17
2018,9,30,9,45,645.0,170.0,1.05,21.8,585.5,752.22,565.56
2018,9,30,10,0,678.0,169.0,0.9,22.3,624.0,803.54,596.0
2018,9,30,10,15,721.0,159.0,0.85,22.55,660.0,853.64,625.96
2018,9,30,10,30,764.0,149.0,0.8,22.8,696.0,902.46,654.43
2018,9,30,10,45,806.0,136.0,0.7,23.0,726.5,939.02,673.72
2018,9,30,11,0,848.0,123.0,0.6,23.2,757.0,980.46,695.69
2018,9,30,11,15,860.0,120.0,0.65,23.35,771.0,986.74,699.13
2018,9,30,11,30,872.0,117.0,0.7,23.5,785.0,1003.46,709.67
2018,9,30,11,45,739.5,177.0,0.75,23.65,745.0,963.19,685.08
2018,9,30,12,0,607.0,237.0,0.8,23.8,705.0,891.84,640.27
2018,9,30,12,15,433.0,290.5,0.75,23.75,623.0,763.9,554.21
2018,9,30,12,30,259.0,344.0,0.7,23.7,541.0,622.04,456.46
2018,9,30,12,45,375.5,291.0,0.7,23.7,571.0,676.02,498.42
2018,9,30,13,0,492.0,238.0,0.7,23.7,601.0,749.12,549.63
2018,9,30,13,15,455.0,258.0,0.7,23.65,586.5,723.45,531.04
2018,9,30,13,30,418.0,278.0,0.7,23.6,572.0,696.36,512.68
2018,9,30,13,45,336.5,280.0,0.7,23.6,510.5,593.4,442.29
2018,9,30,14,0,255.0,282.0,0.7,23.6,449.0,513.92,386.61
2018,9,30,14,15,212.5,267.5,0.8,23.5,401.5,435.56,332.09
2018,9,30,14,30,170.0,253.0,0.9,23.4,354.0,378.96,291.46
2018,9,30,14,45,141.0,230.5,1.0,23.25,310.5,327.17,253.61
2018,9,30,15,0,112.0,208.0,1.1,23.1,267.0,277.69,216.54
2018,9,30,15,15,73.0,177.5,1.1,23.1,214.5,203.47,158.97
2018,9,30,15,30,34.0,147.0,1.1,23.1,162.0,147.65,114.72
2018,9,30,15,45,84.5,133.0,1.35,22.7,164.5,170.93,134.48
2018,9,30,16,0,135.0,119.0,1.6,22.3,167.0,177.48,139.92
2018,9,30,16,15,138.0,109.5,1.5,21.85,152.0,162.17,126.91
2018,9,30,16,30,141.0,100.0,1.4,21.4,137.0,146.55,113.13
2018,9,30,16,45,107.0,79.0,1.35,20.95,103.5,107.48,80.54
2018,9,30,17,0,73.0,58.0,1.3,20.5,70.0,72.62,51.53
2018,9,30,17,15,44.0,38.5,1.25,20.05,45.0,44.49,28.02
2018,9,30,17,30,15.0,19.0,1.2,19.6,20.0,17.27,0.49
2018,9,30,17,45,7.5,9.5,1.15,19.1,10.0,7.96,0.0
2018,9,30,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,0.7,15.5,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,0.7,15.6,5.0,0.0,0.0
2018,10,1,6,15,146.5,18.5,0.65,15.95,29.5,29.55,0.0
2018,10,1,6,30,258.0,31.0,0.6,16.3,54.0,80.94,45.47
2018,10,1,6,45,353.0,41.5,0.6,16.7,95.5,131.65,89.27
2018,10,1,7,0,448.0,52.0,0.6,17.1,137.0,194.04,141.7
2018,10,1,7,15,506.0,60.5,0.6,17.7,184.0,252.77,192.24
2018,10,1,7,30,564.0,69.0,0.6,18.3,231.0,317.77,246.64
2018,10,1,7,45,612.5,74.5,0.65,18.9,281.5,381.11,298.38
2018,10,1,8,0,661.0,80.0,0.7,19.5,332.0,448.7,351.54
2018,10,1,8,15,731.0,76.0,0.8,20.45,389.0,521.03,406.37
2018,10,1,8,30,801.0,72.0,0.9,21.4,446.0,599.74,463.87
2018,10,1,8,45,822.0,74.5,1.0,22.3,490.5,656.94,503.93
2018,10,1,9,0,843.0,77.0,1.1,23.2,535.0,707.23,537.51
2018,10,1,9,15,860.0,78.0,1.15,23.9,575.0,757.75,569.23
2018,10,1,9,30,877.0,79.0,1.2,24.6,615.0,806.85,599.36
2018,10,1,9,45,890.0,79.5,1.25,25.35,649.0,850.3,625.11
2018,10,1,10,0,903.0,80.0,1.3,26.1,683.0,891.45,649.04
2018,10,1,10,15,911.0,80.5,1.35,26.6,709.0,925.53,668.81
2018,10,1,10,30,919.0,81.0,1.4,27.1,735.0,956.56,686.59
2018,10,1,10,45,924.5,81.5,1.45,27.6,754.0,981.98,700.81
2018,10,1,11,0,930.0,82.0,1.5,28.1,773.0,1003.91,712.91
2018,10,1,11,15,932.5,82.5,1.6,28.35,784.0,1019.26,722.47
2018,10,1,11,30,935.0,83.0,1.7,28.6,795.0,1030.82,729.85
2018,10,1,11,45,935.5,83.5,1.8,28.85,798.0,1036.53,733.75
2018,10,1,12,0,936.0,84.0,1.9,29.1,801.0,1038.33,735.39
2018,10,1,12,15,934.5,84.0,2.05,29.15,795.5,1033.65,734.36
2018,10,1,12,30,933.0,84.0,2.2,29.2,790.0,1025.08,730.97
2018,10,1,12,45,929.5,83.0,2.3,29.3,776.0,1009.6,722.55
2018,10,1,13,0,926.0,82.0,2.4,29.4,762.0,990.4,711.85
2018,10,1,13,15,914.5,83.5,2.45,29.3,739.0,962.91,695.9
2018,10,1,13,30,903.0,85.0,2.5,29.2,716.0,932.28,677.92
2018,10,1,13,45,900.5,81.5,2.6,29.1,689.0,901.13,659.89
2018,10,1,14,0,898.0,78.0,2.7,29.0,662.0,866.73,639.48
2018,10,1,14,15,879.5,78.5,2.65,28.8,624.5,820.63,610.15
2018,10,1,14,30,861.0,79.0,2.6,28.6,587.0,772.8,579.39
2018,10,1,14,45,710.5,112.0,2.6,28.4,511.5,671.06,509.83
2018,10,1,15,0,560.0,145.0,2.6,28.2,436.0,565.64,433.37
2018,10,1,15,15,612.5,119.5,2.6,28.2,411.0,545.26,419.7
2018,10,1,15,30,665.0,94.0,2.6,28.2,386.0,517.23,399.01
2018,10,1,15,45,576.0,97.0,2.55,27.5,328.5,434.23,336.32
2018,10,1,16,0,487.0,100.0,2.5,26.8,271.0,352.73,273.4
2018,10,1,16,15,436.5,89.0,2.35,26.1,224.0,290.11,223.31
2018,10,1,16,30,386.0,78.0,2.2,25.4,177.0,232.72,176.06
2018,10,1,16,45,329.0,64.5,2.05,24.65,135.5,176.42,129.11
2018,10,1,17,0,272.0,51.0,1.9,23.9,94.0,126.92,87.53
2018,10,1,17,15,189.5,36.0,1.75,23.1,60.5,78.26,47.86
2018,10,1,17,30,107.0,21.0,1.6,22.3,27.0,36.4,0.0
2018,10,1,17,45,53.5,10.5,1.45,21.5,13.5,11.78,0.0
2018,10,1,18,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,16.8,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,16.8,3.0,0.0,0.0
2018,10,2,6,15,37.5,17.0,0.55,17.15,19.5,17.34,0.0
2018,10,2,6,30,57.0,31.0,0.6,17.5,36.0,39.47,21.52
2018,10,2,6,45,126.5,48.5,0.6,17.85,69.5,79.72,55.2
2018,10,2,7,0,196.0,66.0,0.6,18.2,103.0,125.36,92.89
2018,10,2,7,15,223.5,84.0,0.5,18.75,138.0,165.16,127.0
2018,10,2,7,30,251.0,102.0,0.4,19.3,173.0,208.18,162.94
2018,10,2,7,45,190.0,120.5,0.3,19.85,180.5,212.94,167.8
2018,10,2,8,0,129.0,139.0,0.2,20.4,188.0,199.99,157.53
2018,10,2,8,15,85.5,137.0,0.45,21.2,171.0,179.24,141.09
2018,10,2,8,30,42.0,135.0,0.7,22.0,154.0,142.54,111.14
2018,10,2,8,45,97.5,180.0,0.95,22.8,231.0,238.92,187.68
2018,10,2,9,0,153.0,225.0,1.2,23.6,308.0,329.71,257.11
2018,10,2,9,15,238.5,232.5,1.35,24.25,372.5,426.77,330.02
2018,10,2,9,30,324.0,240.0,1.5,24.9,437.0,514.44,394.22
2018,10,2,9,45,439.0,215.5,1.65,25.55,498.0,619.57,469.9
2018,10,2,10,0,554.0,191.0,1.8,26.2,559.0,711.72,534.71
2018,10,2,10,15,662.0,163.5,1.9,26.6,620.0,809.28,600.76
2018,10,2,10,30,770.0,136.0,2.0,27.0,681.0,891.74,653.68
2018,10,2,10,45,794.5,132.5,2.05,27.45,707.5,928.69,675.54
2018,10,2,11,0,819.0,129.0,2.1,27.9,734.0,963.11,696.07
2018,10,2,11,15,765.5,154.0,2.2,28.1,726.0,947.73,685.85
2018,10,2,11,30,712.0,179.0,2.3,28.3,718.0,937.8,679.72
2018,10,2,11,45,650.5,201.0,2.4,28.55,695.0,903.05,657.27
2018,10,2,12,0,589.0,223.0,2.5,28.8,672.0,863.79,630.92
2018,10,2,12,15,664.0,191.0,2.6,28.9,693.5,904.21,659.51
2018,10,2,12,30,739.0,159.0,2.7,29.0,715.0,938.43,682.34
2018,10,2,12,45,788.0,138.5,2.75,29.15,722.0,947.05,688.06
2018,10,2,13,0,837.0,118.0,2.8,29.3,729.0,958.92,696.27
2018,10,2,13,15,812.5,125.0,2.9,29.25,704.0,926.18,676.4
2018,10,2,13,30,788.0,132.0,3.0,29.2,679.0,890.81,654.98
2018,10,2,13,45,763.0,133.5,3.1,29.15,645.0,847.11,627.71
2018,10,2,14,0,738.0,135.0,3.2,29.1,611.0,807.81,603.09
2018,10,2,14,15,768.0,116.0,3.3,28.85,587.5,779.87,586.44
2018,10,2,14,30,798.0,97.0,3.4,28.6,564.0,752.33,569.81
2018,10,2,14,45,750.5,102.0,3.5,28.35,516.0,687.79,526.56
2018,10,2,15,0,703.0,107.0,3.6,28.1,468.0,627.75,483.84
2018,10,2,15,15,728.5,90.0,3.6,28.1,434.0,588.3,455.43
2018,10,2,15,30,754.0,73.0,3.6,28.1,400.0,547.29,424.6
2018,10,2,15,45,709.5,71.0,3.7,27.1,349.5,479.43,373.65
2018,10,2,16,0,665.0,69.0,3.8,26.1,299.0,415.64,323.87
2018,10,2,16,15,629.0,61.5,3.7,25.35,251.0,352.17,271.97
2018,10,2,16,30,593.0,54.0,3.6,24.6,203.0,291.83,220.76
2018,10,2,16,45,498.0,48.5,3.5,23.85,153.5,218.41,159.18
2018,10,2,17,0,403.0,43.0,3.4,23.1,104.0,155.71,106.44
2018,10,2,17,15,286.0,31.5,3.1,22.35,66.5,94.68,56.35
2018,10,2,17,30,169.0,20.0,2.8,21.6,29.0,44.22,0.0
2018,10,2,17,45,84.5,10.0,2.55,20.8,14.5,13.54,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,5,45,6.0,1.0,1.35,16.85,1.0,0.0,0.0
2018,10,3,6,0,12.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,10,3,6,15,6.0,6.0,1.65,17.25,6.0,5.38,0.0
2018,10,3,6,30,0.0,10.0,1.9,17.6,10.0,7.58,0.0
2018,10,3,6,45,0.0,15.0,2.1,18.0,15.0,11.39,3.72
2018,10,3,7,0,0.0,20.0,2.3,18.4,20.0,15.2,7.1
2018,10,3,7,15,0.0,23.5,2.5,18.8,23.5,17.88,9.45
2018,10,3,7,30,0.0,27.0,2.7,19.2,27.0,20.56,11.74
2018,10,3,7,45,0.0,23.5,2.85,19.6,23.5,17.89,9.46
2018,10,3,8,0,0.0,20.0,3.0,20.0,20.0,15.23,7.17
2018,10,3,8,15,0.0,20.5,3.2,20.55,20.5,15.62,7.44
2018,10,3,8,30,0.0,21.0,3.4,21.1,21.0,16.02,7.7
2018,10,3,8,45,0.0,34.5,3.6,21.65,34.5,26.38,16.21
2018,10,3,9,0,0.0,48.0,3.8,22.2,48.0,36.78,24.65
2018,10,3,9,15,3.0,112.5,3.9,22.6,114.5,90.1,67.95
2018,10,3,9,30,6.0,177.0,4.0,23.0,181.0,147.84,113.92
2018,10,3,9,45,55.0,225.0,4.05,23.4,261.5,248.17,193.96
2018,10,3,10,0,104.0,273.0,4.1,23.8,342.0,361.17,281.35
2018,10,3,10,15,208.5,293.5,4.15,23.9,438.0,481.12,373.85
2018,10,3,10,30,313.0,314.0,4.2,24.0,534.0,627.85,482.77
2018,10,3,10,45,275.5,328.5,4.2,24.15,526.0,614.98,470.89
2018,10,3,11,0,238.0,343.0,4.2,24.3,518.0,576.53,441.61
2018,10,3,11,15,180.0,348.0,4.15,24.2,481.5,528.0,404.46
2018,10,3,11,30,122.0,353.0,4.1,24.1,445.0,477.39,365.43
2018,10,3,11,45,103.5,347.0,4.1,24.05,425.0,429.35,329.65
2018,10,3,12,0,85.0,341.0,4.1,24.0,405.0,404.48,310.69
2018,10,3,12,15,115.5,351.0,4.0,23.75,437.5,469.04,359.88
2018,10,3,12,30,146.0,361.0,3.9,23.5,470.0,508.94,390.28
2018,10,3,12,45,95.0,328.5,3.85,23.3,399.0,399.37,307.94
2018,10,3,13,0,44.0,296.0,3.8,23.1,328.0,314.9,243.07
2018,10,3,13,15,42.0,284.0,3.7,22.9,314.0,299.96,232.2
2018,10,3,13,30,40.0,272.0,3.6,22.7,300.0,285.07,221.15
2018,10,3,13,45,89.5,281.0,3.5,22.5,339.5,337.79,263.8
2018,10,3,14,0,139.0,290.0,3.4,22.3,379.0,406.68,317.85
2018,10,3,14,15,122.5,270.5,3.3,22.2,345.5,367.56,287.95
2018,10,3,14,30,106.0,251.0,3.2,22.1,312.0,312.62,246.05
2018,10,3,14,45,60.5,207.5,3.1,21.95,242.0,230.73,181.69
2018,10,3,15,0,15.0,164.0,3.0,21.8,172.0,143.52,111.72
2018,10,3,15,15,24.0,157.0,3.0,21.8,168.0,152.97,119.97
2018,10,3,15,30,33.0,150.0,3.0,21.8,164.0,151.33,119.04
2018,10,3,15,45,37.5,121.5,2.8,21.55,135.5,125.3,98.21
2018,10,3,16,0,42.0,93.0,2.6,21.3,107.0,99.23,76.97
2018,10,3,16,15,22.5,72.5,2.35,21.0,80.0,70.1,52.81
2018,10,3,16,30,3.0,52.0,2.1,20.7,53.0,40.95,28.6
2018,10,3,16,45,1.5,45.0,1.9,20.45,45.5,35.01,23.49
2018,10,3,17,0,0.0,38.0,1.7,20.2,38.0,29.45,18.52
2018,10,3,17,15,0.0,23.5,1.5,19.75,23.5,17.95,8.18
2018,10,3,17,30,0.0,9.0,1.3,19.3,9.0,6.84,0.0
2018,10,3,17,45,0.0,4.5,1.05,18.85,4.5,3.54,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,14.6,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,14.6,3.0,0.0,0.0
2018,10,4,6,15,181.0,15.5,0.85,15.1,28.5,32.62,0.0
2018,10,4,6,30,336.0,27.0,1.0,15.6,54.0,93.92,48.86
2018,10,4,6,45,444.5,34.5,1.15,16.1,98.0,151.61,102.39
2018,10,4,7,0,553.0,42.0,1.3,16.6,142.0,221.34,162.07
2018,10,4,7,15,336.0,66.5,1.35,17.1,133.0,198.79,153.75
2018,10,4,7,30,119.0,91.0,1.4,17.6,124.0,135.9,107.3
2018,10,4,7,45,61.5,93.0,1.45,18.1,110.0,108.4,85.44
2018,10,4,8,0,4.0,95.0,1.5,18.6,96.0,76.87,58.92
2018,10,4,8,15,5.0,112.5,1.6,19.25,114.5,92.18,71.33
2018,10,4,8,30,6.0,130.0,1.7,19.9,133.0,107.71,83.66
2018,10,4,8,45,21.0,167.5,1.75,20.5,178.5,151.07,118.62
2018,10,4,9,0,36.0,205.0,1.8,21.1,224.0,210.31,165.41
2018,10,4,9,15,44.5,221.0,1.85,21.55,246.5,233.75,183.2
2018,10,4,9,30,53.0,237.0,1.9,22.0,269.0,257.95,201.51
2018,10,4,9,45,53.5,247.0,2.0,22.45,280.5,269.83,209.96
2018,10,4,10,0,54.0,257.0,2.1,22.9,292.0,281.71,218.42
2018,10,4,10,15,76.0,273.0,2.15,23.2,325.0,319.38,247.23
2018,10,4,10,30,98.0,289.0,2.2,23.5,358.0,358.13,276.44
2018,10,4,10,45,135.0,284.5,2.3,23.75,382.0,412.65,317.68
2018,10,4,11,0,172.0,280.0,2.4,24.0,406.0,446.62,343.43
2018,10,4,11,15,137.5,261.5,2.5,24.05,363.0,395.63,304.67
2018,10,4,11,30,103.0,243.0,2.6,24.1,320.0,343.38,264.84
2018,10,4,11,45,97.5,244.5,2.75,24.15,317.5,340.01,262.36
2018,10,4,12,0,92.0,246.0,2.9,24.2,315.0,336.12,259.32
2018,10,4,12,15,94.5,237.5,3.0,24.1,308.0,329.4,254.67
2018,10,4,12,30,97.0,229.0,3.1,24.0,301.0,322.22,249.69
2018,10,4,12,45,346.5,218.0,3.25,23.9,468.5,599.72,463.04
2018,10,4,13,0,596.0,207.0,3.4,23.8,636.0,831.05,631.01
2018,10,4,13,15,529.0,215.5,3.45,23.6,588.0,754.32,575.82
2018,10,4,13,30,462.0,224.0,3.5,23.4,540.0,687.33,528.45
2018,10,4,13,45,415.0,219.0,3.6,23.2,494.0,625.54,484.67
2018,10,4,14,0,368.0,214.0,3.7,23.0,448.0,564.83,440.76
2018,10,4,14,15,559.0,161.5,3.65,22.75,494.0,662.34,517.58
2018,10,4,14,30,750.0,109.0,3.6,22.5,540.0,729.47,569.14
2018,10,4,14,45,741.0,101.5,3.6,22.25,501.5,682.07,536.01
2018,10,4,15,0,732.0,94.0,3.6,22.0,463.0,633.07,500.59
2018,10,4,15,15,709.5,90.0,3.6,22.0,420.0,579.85,460.32
2018,10,4,15,30,687.0,86.0,3.6,22.0,377.0,524.42,417.35
2018,10,4,15,45,647.5,81.0,3.5,21.55,328.5,459.15,366.0
2018,10,4,16,0,608.0,76.0,3.4,21.1,280.0,396.62,315.25
2018,10,4,16,15,583.0,67.0,3.25,20.8,236.0,339.44,266.86
2018,10,4,16,30,558.0,58.0,3.1,20.5,192.0,284.2,218.42
2018,10,4,16,45,477.5,50.0,3.0,20.15,145.0,214.64,158.56
2018,10,4,17,0,397.0,42.0,2.9,19.8,98.0,154.23,106.31
2018,10,4,17,15,265.5,30.5,2.7,19.4,61.0,90.66,52.62
2018,10,4,17,30,134.0,19.0,2.5,19.0,24.0,32.1,0.0
2018,10,4,17,45,67.0,9.5,2.35,18.6,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,5,45,12.5,2.0,1.1,11.35,1.5,0.0,0.0
2018,10,5,6,0,25.0,4.0,1.2,11.4,3.0,0.0,0.0
2018,10,5,6,15,183.0,15.5,1.4,11.95,28.0,33.48,0.0
2018,10,5,6,30,341.0,27.0,1.6,12.5,53.0,95.73,48.83
2018,10,5,6,45,456.0,34.0,1.8,13.05,98.0,155.72,106.64
2018,10,5,7,0,571.0,41.0,2.0,13.6,143.0,226.86,168.53
2018,10,5,7,15,477.0,61.5,2.0,14.25,165.0,251.09,196.32
2018,10,5,7,30,383.0,82.0,2.0,14.9,187.0,257.44,206.59
2018,10,5,7,45,410.0,97.5,2.0,15.5,230.5,309.97,251.36
2018,10,5,8,0,437.0,113.0,2.0,16.1,274.0,364.92,296.45
2018,10,5,8,15,628.0,90.5,1.9,16.85,356.5,487.37,393.21
2018,10,5,8,30,819.0,68.0,1.8,17.6,439.0,617.06,491.38
2018,10,5,8,45,849.0,68.0,1.7,18.35,486.0,672.51,530.1
2018,10,5,9,0,879.0,68.0,1.6,19.1,533.0,733.41,569.74
2018,10,5,9,15,891.5,70.0,1.5,19.9,572.0,782.94,599.61
2018,10,5,9,30,904.0,72.0,1.4,20.7,611.0,830.58,627.31
2018,10,5,9,45,912.5,74.0,1.35,21.5,643.5,872.66,651.09
2018,10,5,10,0,921.0,76.0,1.3,22.3,676.0,912.07,672.61
2018,10,5,10,15,913.0,82.0,1.4,22.9,697.0,938.09,687.84
2018,10,5,10,30,905.0,88.0,1.5,23.5,718.0,960.14,700.64
2018,10,5,10,45,847.0,116.0,1.65,24.1,717.5,967.19,704.57
2018,10,5,11,0,789.0,144.0,1.8,24.7,717.0,955.53,696.65
2018,10,5,11,15,866.5,112.0,1.95,25.0,750.0,994.57,722.44
2018,10,5,11,30,944.0,80.0,2.1,25.3,783.0,1043.88,754.11
2018,10,5,11,45,943.5,80.5,2.2,25.65,785.0,1048.3,756.39
2018,10,5,12,0,943.0,81.0,2.3,26.0,787.0,1048.79,756.79
2018,10,5,12,15,938.5,82.5,2.4,26.1,780.5,1042.48,753.76
2018,10,5,12,30,934.0,84.0,2.5,26.2,774.0,1032.32,748.43
2018,10,5,12,45,922.0,87.5,2.55,26.35,758.0,1013.3,736.85
2018,10,5,13,0,910.0,91.0,2.6,26.5,742.0,990.82,723.16
2018,10,5,13,15,851.0,110.5,2.65,26.4,705.0,950.51,698.52
2018,10,5,13,30,792.0,130.0,2.7,26.3,668.0,896.11,664.37
2018,10,5,13,45,760.0,133.0,2.75,26.25,631.5,853.53,637.66
2018,10,5,14,0,728.0,136.0,2.8,26.2,595.0,803.82,605.59
2018,10,5,14,15,731.0,125.0,2.95,26.0,563.5,766.93,582.91
2018,10,5,14,30,734.0,114.0,3.1,25.8,532.0,727.22,557.7
2018,10,5,14,45,780.5,94.0,3.25,25.6,509.5,704.41,544.16
2018,10,5,15,0,827.0,74.0,3.4,25.4,487.0,678.4,527.66
2018,10,5,15,15,803.5,71.0,3.4,25.4,440.5,619.09,483.7
2018,10,5,15,30,780.0,68.0,3.4,25.4,394.0,559.86,438.69
2018,10,5,15,45,746.0,64.5,3.55,24.6,345.0,494.73,389.29
2018,10,5,16,0,712.0,61.0,3.7,23.8,296.0,431.49,339.21
2018,10,5,16,15,645.5,57.5,3.45,23.1,243.0,356.29,277.4
2018,10,5,16,30,579.0,54.0,3.2,22.4,190.0,288.7,220.06
2018,10,5,16,45,450.0,47.0,3.0,21.7,137.0,203.61,149.34
2018,10,5,17,0,321.0,40.0,2.8,21.0,84.0,133.56,91.57
2018,10,5,17,15,230.5,28.5,2.6,20.25,53.0,82.37,46.09
2018,10,5,17,30,140.0,17.0,2.4,19.5,22.0,31.44,0.0
2018,10,5,17,45,70.0,8.5,2.15,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,6,6,15,153.5,15.0,2.65,14.2,25.0,30.18,0.0
2018,10,6,6,30,289.0,27.0,2.8,14.5,48.0,87.08,42.28
2018,10,6,6,45,348.5,36.0,2.9,14.8,82.0,133.08,91.42
2018,10,6,7,0,408.0,45.0,3.0,15.1,116.0,184.13,137.49
2018,10,6,7,15,544.5,48.5,3.0,15.6,176.5,264.61,206.19
2018,10,6,7,30,681.0,52.0,3.0,16.1,237.0,359.64,286.56
2018,10,6,7,45,725.0,55.5,3.0,16.6,288.0,425.46,342.82
2018,10,6,8,0,769.0,59.0,3.0,17.1,339.0,494.68,399.83
2018,10,6,8,15,799.5,61.0,3.1,17.8,387.5,557.19,449.57
2018,10,6,8,30,830.0,63.0,3.2,18.5,436.0,615.71,494.7
2018,10,6,8,45,852.5,64.5,3.3,19.2,481.0,673.32,537.56
2018,10,6,9,0,875.0,66.0,3.4,19.9,526.0,730.56,576.87
2018,10,6,9,15,889.0,68.0,3.55,20.55,565.5,781.04,610.8
2018,10,6,9,30,903.0,70.0,3.7,21.2,605.0,829.76,643.01
2018,10,6,9,45,913.0,72.0,3.9,21.85,638.5,873.03,671.2
2018,10,6,10,0,923.0,74.0,4.1,22.5,672.0,913.73,697.36
2018,10,6,10,15,931.0,75.0,4.2,22.85,698.5,948.62,719.62
2018,10,6,10,30,939.0,76.0,4.3,23.2,725.0,980.38,739.69
2018,10,6,10,45,944.5,77.0,4.4,23.5,744.5,1006.43,756.02
2018,10,6,11,0,950.0,78.0,4.5,23.8,764.0,1028.91,769.95
2018,10,6,11,15,953.5,78.0,4.6,23.95,775.0,1044.54,780.24
2018,10,6,11,30,957.0,78.0,4.7,24.1,786.0,1056.32,788.13
2018,10,6,11,45,868.0,107.0,4.8,24.2,750.5,1003.96,753.17
2018,10,6,12,0,779.0,136.0,4.9,24.3,715.0,960.85,724.61
2018,10,6,12,15,657.0,159.0,4.95,24.3,645.0,868.78,661.5
2018,10,6,12,30,535.0,182.0,5.0,24.3,575.0,766.77,589.74
2018,10,6,12,45,515.0,194.5,5.1,24.3,567.0,752.64,580.17
2018,10,6,13,0,495.0,207.0,5.2,24.3,559.0,726.73,561.89
2018,10,6,13,15,587.0,179.0,5.2,24.2,584.0,783.34,605.42
2018,10,6,13,30,679.0,151.0,5.2,24.1,609.0,822.72,634.63
2018,10,6,13,45,786.5,117.0,5.25,23.95,625.5,855.4,659.41
2018,10,6,14,0,894.0,83.0,5.3,23.8,642.0,874.54,674.75
2018,10,6,14,15,893.5,78.0,5.3,23.6,610.0,836.85,649.58
2018,10,6,14,30,893.0,73.0,5.3,23.4,578.0,796.09,622.28
2018,10,6,14,45,862.0,74.5,5.3,23.2,532.0,737.17,581.29
2018,10,6,15,0,831.0,76.0,5.3,23.0,486.0,684.4,543.91
2018,10,6,15,15,821.0,70.5,5.3,23.0,443.0,630.79,503.1
2018,10,6,15,30,811.0,65.0,5.3,23.0,400.0,575.95,460.13
2018,10,6,15,45,777.5,61.5,5.2,22.4,350.0,509.48,407.45
2018,10,6,16,0,744.0,58.0,5.1,21.8,300.0,444.8,354.37
2018,10,6,16,15,693.0,53.5,4.75,21.25,248.5,373.56,293.99
2018,10,6,16,30,642.0,49.0,4.4,20.7,197.0,306.85,235.69
2018,10,6,16,45,558.5,42.5,4.1,20.15,147.5,234.05,172.23
2018,10,6,17,0,475.0,36.0,3.8,19.6,98.0,169.68,115.69
2018,10,6,17,15,315.0,25.5,3.5,18.95,59.0,95.68,50.67
2018,10,6,17,30,155.0,15.0,3.2,18.3,20.0,31.96,0.0
2018,10,6,17,45,77.5,7.5,2.85,17.6,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.05,12.15,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.1,12.2,2.0,0.0,0.0
2018,10,7,6,15,192.5,13.5,2.35,13.0,26.0,34.32,0.0
2018,10,7,6,30,358.0,24.0,2.6,13.8,50.0,98.2,44.6
2018,10,7,6,45,473.5,32.0,2.85,14.65,95.5,160.13,108.95
2018,10,7,7,0,589.0,40.0,3.1,15.5,141.0,235.46,174.55
2018,10,7,7,15,654.5,45.0,3.4,16.2,192.5,302.68,234.97
2018,10,7,7,30,720.0,50.0,3.7,16.9,244.0,376.54,299.65
2018,10,7,7,45,761.0,54.5,4.0,17.6,296.0,444.24,357.82
2018,10,7,8,0,802.0,59.0,4.3,18.3,348.0,515.0,416.49
2018,10,7,8,15,830.0,61.0,4.4,19.0,397.0,573.33,463.39
2018,10,7,8,30,858.0,63.0,4.5,19.7,446.0,636.21,512.07
2018,10,7,8,45,878.0,65.5,4.6,20.4,491.5,694.58,555.58
2018,10,7,9,0,898.0,68.0,4.7,21.1,537.0,752.28,595.47
2018,10,7,9,15,912.5,69.5,4.7,21.65,577.0,803.49,629.71
2018,10,7,9,30,927.0,71.0,4.7,22.2,617.0,852.92,662.06
2018,10,7,9,45,937.5,72.0,4.7,22.7,650.5,896.25,689.72
2018,10,7,10,0,948.0,73.0,4.7,23.2,684.0,936.95,715.21
2018,10,7,10,15,955.0,75.0,4.65,23.6,711.0,972.74,736.95
2018,10,7,10,30,962.0,77.0,4.6,24.0,738.0,1005.26,756.25
2018,10,7,10,45,966.5,77.5,4.6,24.45,756.5,1030.17,770.61
2018,10,7,11,0,971.0,78.0,4.6,24.9,775.0,1051.38,782.54
2018,10,7,11,15,973.5,78.0,4.55,25.15,785.5,1066.21,790.44
2018,10,7,11,30,976.0,78.0,4.5,25.4,796.0,1077.07,796.14
2018,10,7,11,45,976.0,77.5,4.45,25.7,797.5,1080.82,797.1
2018,10,7,12,0,976.0,77.0,4.4,26.0,799.0,1080.5,795.58
2018,10,7,12,15,972.5,78.0,4.4,26.1,792.5,1074.35,791.39
2018,10,7,12,30,969.0,79.0,4.4,26.2,786.0,1064.2,784.76
2018,10,7,12,45,963.5,79.5,4.35,26.35,771.0,1047.57,773.57
2018,10,7,13,0,958.0,80.0,4.3,26.5,756.0,1027.18,760.06
2018,10,7,13,15,950.0,79.5,4.35,26.5,733.0,999.61,742.93
2018,10,7,13,30,942.0,79.0,4.4,26.5,710.0,968.67,723.55
2018,10,7,13,45,931.5,78.0,4.4,26.5,679.5,931.73,699.77
2018,10,7,14,0,921.0,77.0,4.4,26.5,649.0,891.96,673.96
2018,10,7,14,15,906.5,75.5,4.45,26.35,611.5,845.7,644.02
2018,10,7,14,30,892.0,74.0,4.5,26.2,574.0,797.4,612.24
2018,10,7,14,45,871.5,73.0,4.5,26.05,531.0,743.43,575.8
2018,10,7,15,0,851.0,72.0,4.5,25.9,488.0,688.53,538.07
2018,10,7,15,15,826.5,69.0,4.5,25.9,441.0,633.52,496.97
2018,10,7,15,30,802.0,66.0,4.5,25.9,394.0,572.49,450.2
2018,10,7,15,45,763.0,63.0,4.3,25.3,343.0,503.96,396.82
2018,10,7,16,0,724.0,60.0,4.1,24.7,292.0,437.79,343.55
2018,10,7,16,15,663.0,55.5,3.55,23.8,239.5,363.18,282.04
2018,10,7,16,30,602.0,51.0,3.0,22.9,187.0,295.68,224.51
2018,10,7,16,45,509.5,43.5,2.45,22.0,138.0,220.21,160.39
2018,10,7,17,0,417.0,36.0,1.9,21.1,89.0,155.42,104.88
2018,10,7,17,15,270.5,25.0,1.75,20.3,53.0,86.21,42.34
2018,10,7,17,30,124.0,14.0,1.6,19.5,17.0,27.28,0.0
2018,10,7,17,45,62.0,7.0,1.45,18.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.1,13.95,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,8,6,15,185.0,13.5,1.1,14.7,25.0,34.02,0.0
2018,10,8,6,30,345.0,24.0,1.1,15.4,48.0,96.63,40.18
2018,10,8,6,45,462.0,31.5,1.1,16.15,92.0,158.44,106.84
2018,10,8,7,0,579.0,39.0,1.1,16.9,136.0,233.39,171.13
2018,10,8,7,15,645.0,43.5,1.15,17.65,186.5,299.79,229.39
2018,10,8,7,30,711.0,48.0,1.2,18.4,237.0,372.85,291.41
2018,10,8,7,45,752.5,51.0,1.3,19.2,287.5,438.59,345.92
2018,10,8,8,0,794.0,54.0,1.4,20.0,338.0,503.58,397.8
2018,10,8,8,15,821.0,56.5,1.55,20.8,386.0,565.13,445.31
2018,10,8,8,30,848.0,59.0,1.7,21.6,434.0,627.46,491.66
2018,10,8,8,45,867.0,61.5,1.85,22.4,478.5,684.61,532.3
2018,10,8,9,0,886.0,64.0,2.0,23.2,523.0,741.03,569.7
2018,10,8,9,15,900.0,65.0,2.0,23.65,562.0,790.7,601.3
2018,10,8,9,30,914.0,66.0,2.0,24.1,601.0,838.57,631.12
2018,10,8,9,45,923.5,67.5,2.0,24.55,633.5,881.1,656.84
2018,10,8,10,0,933.0,69.0,2.0,25.0,666.0,920.98,680.49
2018,10,8,10,15,939.5,70.0,2.0,25.4,691.5,954.64,699.94
2018,10,8,10,30,946.0,71.0,2.0,25.8,717.0,985.07,717.2
2018,10,8,10,45,951.0,71.0,2.0,26.15,735.5,1009.46,730.69
2018,10,8,11,0,956.0,71.0,2.0,26.5,754.0,1030.23,741.95
2018,10,8,11,15,958.5,71.5,2.05,26.75,764.5,1045.37,750.69
2018,10,8,11,30,961.0,72.0,2.1,27.0,775.0,1056.63,757.16
2018,10,8,11,45,962.0,72.0,2.1,27.3,777.5,1061.82,759.22
2018,10,8,12,0,963.0,72.0,2.1,27.6,780.0,1063.01,759.0
2018,10,8,12,15,961.0,72.5,2.15,27.7,774.0,1057.77,756.2
2018,10,8,12,30,959.0,73.0,2.2,27.8,768.0,1048.56,751.11
2018,10,8,12,45,955.5,72.5,2.2,27.95,754.0,1032.78,741.3
2018,10,8,13,0,952.0,72.0,2.2,28.1,740.0,1013.22,729.27
2018,10,8,13,15,946.0,71.5,2.25,28.1,718.0,987.61,714.47
2018,10,8,13,30,940.0,71.0,2.3,28.1,696.0,958.56,697.46
2018,10,8,13,45,931.0,70.0,2.3,28.1,666.5,922.96,675.64
2018,10,8,14,0,922.0,69.0,2.3,28.1,637.0,884.45,651.81
2018,10,8,14,15,910.0,68.0,2.3,27.9,601.0,840.77,624.82
2018,10,8,14,30,898.0,67.0,2.3,27.7,565.0,794.87,595.99
2018,10,8,14,45,881.0,65.0,2.35,27.55,523.0,742.08,562.14
2018,10,8,15,0,864.0,63.0,2.4,27.4,481.0,688.06,526.71
2018,10,8,15,15,840.5,60.5,2.4,27.4,434.5,628.26,484.06
2018,10,8,15,30,817.0,58.0,2.4,27.4,388.0,568.52,439.57
2018,10,8,15,45,782.5,55.0,2.4,26.65,338.0,506.42,392.86
2018,10,8,16,0,748.0,52.0,2.4,25.9,288.0,441.65,342.2
2018,10,8,16,15,694.5,48.5,2.1,24.9,237.0,370.29,284.19
2018,10,8,16,30,641.0,45.0,1.8,23.9,186.0,303.7,228.0
2018,10,8,16,45,553.0,39.0,1.5,22.9,137.5,228.78,164.7
2018,10,8,17,0,465.0,33.0,1.2,21.9,89.0,165.47,110.12
2018,10,8,17,15,305.5,23.5,1.15,21.15,53.0,91.32,40.03
2018,10,8,17,30,146.0,14.0,1.1,20.4,17.0,30.33,0.0
2018,10,8,17,45,73.0,7.0,1.05,19.65,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
