Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,45,13.5,1.5,0.95,6.05,1.0,0.0,0.0
2018,12,8,7,0,27.0,3.0,0.9,6.1,2.0,0.0,0.0
2018,12,8,7,15,151.0,13.5,0.95,6.75,21.5,73.4,0.0
2018,12,8,7,30,275.0,24.0,1.0,7.4,41.0,177.32,79.41
2018,12,8,7,45,384.5,32.5,1.0,8.1,77.5,269.69,213.03
2018,12,8,8,0,494.0,41.0,1.0,8.8,114.0,363.24,297.77
2018,12,8,8,15,564.5,46.5,1.05,9.4,155.0,439.48,363.67
2018,12,8,8,30,635.0,52.0,1.1,10.0,196.0,521.34,431.28
2018,12,8,8,45,710.5,52.5,1.2,10.6,242.0,601.02,493.86
2018,12,8,9,0,786.0,53.0,1.3,11.2,288.0,690.25,560.37
2018,12,8,9,15,812.5,55.0,1.3,12.0,324.5,745.96,598.38
2018,12,8,9,30,839.0,57.0,1.3,12.8,361.0,792.56,628.86
2018,12,8,9,45,857.5,59.5,1.35,13.6,393.0,840.17,659.87
2018,12,8,10,0,876.0,62.0,1.4,14.4,425.0,886.27,689.09
2018,12,8,10,15,888.0,63.5,1.4,14.8,450.5,923.13,711.75
2018,12,8,10,30,900.0,65.0,1.4,15.2,476.0,957.56,732.56
2018,12,8,10,45,907.0,66.0,1.4,15.55,494.0,983.77,747.83
2018,12,8,11,0,914.0,67.0,1.4,15.9,512.0,1006.96,761.14
2018,12,8,11,15,917.0,68.0,1.35,16.1,522.5,1022.95,769.31
2018,12,8,11,30,920.0,69.0,1.3,16.3,533.0,1035.55,775.41
2018,12,8,11,45,920.5,69.0,1.25,16.5,536.0,1040.8,776.87
2018,12,8,12,0,921.0,69.0,1.2,16.7,539.0,1042.52,776.29
2018,12,8,12,15,918.0,69.5,1.15,16.75,534.5,1037.84,772.23
2018,12,8,12,30,915.0,70.0,1.1,16.8,530.0,1029.68,766.17
2018,12,8,12,45,907.0,70.0,1.05,16.85,517.0,1012.43,754.44
2018,12,8,13,0,899.0,70.0,1.0,16.9,504.0,991.97,740.89
2018,12,8,13,15,889.0,69.5,0.95,16.85,484.5,965.84,724.04
2018,12,8,13,30,879.0,69.0,0.9,16.8,465.0,936.9,705.42
2018,12,8,13,45,863.5,67.5,0.85,16.75,438.0,909.2,687.63
2018,12,8,14,0,848.0,66.0,0.8,16.7,411.0,868.5,660.97
2018,12,8,14,15,826.5,64.0,0.7,16.55,378.5,820.02,628.22
2018,12,8,14,30,805.0,62.0,0.6,16.4,346.0,770.27,594.17
2018,12,8,14,45,773.0,59.5,0.5,16.2,308.5,710.62,552.61
2018,12,8,15,0,741.0,57.0,0.4,16.0,271.0,651.12,510.19
2018,12,8,15,15,617.0,59.5,0.4,16.0,219.5,538.7,428.27
2018,12,8,15,30,493.0,62.0,0.4,16.0,168.0,429.62,343.9
2018,12,8,15,45,405.5,52.0,0.3,15.1,126.5,339.41,271.69
2018,12,8,16,0,318.0,42.0,0.2,14.2,85.0,257.16,202.94
2018,12,8,16,15,265.5,31.5,0.25,13.8,58.5,201.16,147.29
2018,12,8,16,30,213.0,21.0,0.3,13.4,32.0,136.11,0.0
2018,12,8,16,45,106.5,10.5,0.35,13.05,16.0,50.87,0.0
2018,12,8,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,6,45,10.0,1.5,1.0,8.15,1.0,0.0,0.0
2018,12,9,7,0,20.0,3.0,1.0,8.2,2.0,0.0,0.0
2018,12,9,7,15,57.0,12.5,0.95,8.55,15.0,33.47,0.0
2018,12,9,7,30,94.0,22.0,0.9,8.9,28.0,79.72,27.46
2018,12,9,7,45,131.0,37.5,0.85,9.25,52.5,129.53,100.25
2018,12,9,8,0,168.0,53.0,0.8,9.6,77.0,174.67,142.9
2018,12,9,8,15,206.0,67.0,0.95,10.0,106.5,221.81,185.08
2018,12,9,8,30,244.0,81.0,1.1,10.4,136.0,272.62,229.35
2018,12,9,8,45,289.0,92.0,1.25,10.8,169.0,327.6,276.17
2018,12,9,9,0,334.0,103.0,1.4,11.2,202.0,404.49,339.02
2018,12,9,9,15,240.0,121.5,1.4,11.55,197.5,346.87,290.37
2018,12,9,9,30,146.0,140.0,1.4,11.9,193.0,281.07,234.6
2018,12,9,9,45,81.5,144.0,1.4,12.2,174.0,214.16,177.81
2018,12,9,10,0,17.0,148.0,1.4,12.5,155.0,144.91,117.82
2018,12,9,10,15,132.5,163.0,1.45,13.15,223.0,305.1,252.87
2018,12,9,10,30,248.0,178.0,1.5,13.8,291.0,458.23,374.77
2018,12,9,10,45,372.0,170.0,1.5,14.45,346.5,573.21,463.15
2018,12,9,11,0,496.0,162.0,1.5,15.1,402.0,717.54,568.77
2018,12,9,11,15,450.0,176.5,1.5,15.65,398.0,695.43,548.5
2018,12,9,11,30,404.0,191.0,1.5,16.2,394.0,670.13,527.75
2018,12,9,11,45,448.0,182.0,1.5,16.75,408.5,706.97,554.44
2018,12,9,12,0,492.0,173.0,1.5,17.3,423.0,741.95,578.88
2018,12,9,12,15,507.0,167.0,1.5,17.25,423.0,748.77,583.98
2018,12,9,12,30,522.0,161.0,1.5,17.2,423.0,753.31,587.5
2018,12,9,12,45,488.0,165.0,1.5,17.15,405.5,718.48,562.72
2018,12,9,13,0,454.0,169.0,1.5,17.1,388.0,682.36,536.86
2018,12,9,13,15,381.5,174.5,1.45,16.8,353.5,586.49,466.79
2018,12,9,13,30,309.0,180.0,1.4,16.5,319.0,517.35,414.82
2018,12,9,13,45,256.0,175.0,1.35,16.2,286.0,455.25,367.6
2018,12,9,14,0,203.0,170.0,1.3,15.9,253.0,375.22,305.68
2018,12,9,14,15,204.5,149.5,1.2,15.5,227.5,365.0,298.68
2018,12,9,14,30,206.0,129.0,1.1,15.1,202.0,333.98,274.92
2018,12,9,14,45,226.0,116.0,1.0,14.7,188.0,326.78,270.1
2018,12,9,15,0,246.0,103.0,0.9,14.3,174.0,317.59,263.07
2018,12,9,15,15,227.5,89.0,0.9,14.3,147.0,277.79,230.08
2018,12,9,15,30,209.0,75.0,0.9,14.3,120.0,239.3,197.44
2018,12,9,15,45,218.5,59.5,0.85,13.45,97.5,231.77,189.64
2018,12,9,16,0,228.0,44.0,0.8,12.6,75.0,207.52,166.63
2018,12,9,16,15,172.5,31.5,0.85,12.3,50.0,153.7,113.55
2018,12,9,16,30,117.0,19.0,0.9,12.0,25.0,90.94,0.0
2018,12,9,16,45,58.5,9.5,0.9,11.75,12.5,30.99,0.0
2018,12,9,17,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,15,37.0,10.5,1.3,7.75,12.5,23.56,0.0
2018,12,10,7,30,74.0,21.0,1.4,8.0,25.0,68.45,17.51
2018,12,10,7,45,120.5,36.5,1.45,8.2,50.5,122.78,94.74
2018,12,10,8,0,167.0,52.0,1.5,8.4,76.0,172.8,142.2
2018,12,10,8,15,200.0,66.5,1.55,8.8,104.5,217.48,182.67
2018,12,10,8,30,233.0,81.0,1.6,9.2,133.0,265.3,224.77
2018,12,10,8,45,251.0,96.0,1.7,9.55,161.5,305.89,259.66
2018,12,10,9,0,269.0,111.0,1.8,9.9,190.0,347.64,294.59
2018,12,10,9,15,310.0,120.0,1.85,10.4,222.5,400.73,338.16
2018,12,10,9,30,351.0,129.0,1.9,10.9,255.0,476.33,398.02
2018,12,10,9,45,383.0,137.0,2.0,11.35,285.0,526.39,436.77
2018,12,10,10,0,415.0,145.0,2.1,11.8,315.0,577.32,475.61
2018,12,10,10,15,433.0,151.0,2.2,12.3,338.0,613.37,502.14
2018,12,10,10,30,451.0,157.0,2.3,12.8,361.0,648.8,527.97
2018,12,10,10,45,470.0,158.5,2.4,13.25,378.5,678.99,549.86
2018,12,10,11,0,489.0,160.0,2.5,13.7,396.0,708.05,570.79
2018,12,10,11,15,348.0,190.5,2.5,14.0,360.5,585.62,474.5
2018,12,10,11,30,207.0,221.0,2.5,14.3,325.0,461.01,374.8
2018,12,10,11,45,306.5,202.5,2.55,14.6,357.5,563.48,456.83
2018,12,10,12,0,406.0,184.0,2.6,14.9,390.0,667.29,536.28
2018,12,10,12,15,559.5,148.5,2.55,14.95,430.0,779.69,620.51
2018,12,10,12,30,713.0,113.0,2.5,15.0,470.0,900.3,705.74
2018,12,10,12,45,752.0,100.5,2.5,15.0,469.0,915.92,715.96
2018,12,10,13,0,791.0,88.0,2.5,15.0,468.0,921.19,720.11
2018,12,10,13,15,749.0,93.0,2.5,14.9,442.0,878.83,691.14
2018,12,10,13,30,707.0,98.0,2.5,14.8,416.0,829.1,657.05
2018,12,10,13,45,639.0,104.5,2.45,14.7,379.5,755.89,604.98
2018,12,10,14,0,571.0,111.0,2.4,14.6,343.0,682.84,552.16
2018,12,10,14,15,670.5,86.5,2.4,14.4,338.0,720.9,582.52
2018,12,10,14,30,770.0,62.0,2.4,14.2,333.0,743.17,600.0
2018,12,10,14,45,741.0,59.0,2.35,14.0,297.0,686.71,558.28
2018,12,10,15,0,712.0,56.0,2.3,13.8,261.0,630.29,516.12
2018,12,10,15,15,667.5,52.0,2.3,13.8,221.5,562.09,463.26
2018,12,10,15,30,623.0,48.0,2.3,13.8,182.0,495.93,409.15
2018,12,10,15,45,551.5,42.5,1.8,12.65,142.0,419.92,344.25
2018,12,10,16,0,480.0,37.0,1.3,11.5,102.0,344.69,277.61
2018,12,10,16,15,331.0,28.5,1.25,10.9,65.5,233.4,174.86
2018,12,10,16,30,182.0,20.0,1.2,10.3,29.0,122.68,0.0
2018,12,10,16,45,91.0,10.0,1.15,9.65,14.5,44.63,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,11,7,15,157.5,11.0,0.95,6.6,20.0,73.57,0.0
2018,12,11,7,30,315.0,22.0,0.9,7.0,40.0,190.39,40.8
2018,12,11,7,45,445.0,29.5,0.9,7.4,79.0,296.6,230.3
2018,12,11,8,0,575.0,37.0,0.9,7.8,118.0,396.32,323.49
2018,12,11,8,15,642.0,41.5,0.95,8.35,160.0,474.02,391.08
2018,12,11,8,30,709.0,46.0,1.0,8.9,202.0,556.18,459.07
2018,12,11,8,45,751.5,49.0,1.05,9.45,243.0,623.41,511.1
2018,12,11,9,0,794.0,52.0,1.1,10.0,284.0,692.26,561.98
2018,12,11,9,15,819.0,55.0,1.35,10.8,321.0,748.45,603.45
2018,12,11,9,30,844.0,58.0,1.6,11.6,358.0,804.16,643.59
2018,12,11,9,45,861.5,60.0,1.9,12.45,389.5,841.95,670.37
2018,12,11,10,0,879.0,62.0,2.2,13.3,421.0,886.72,701.75
2018,12,11,10,15,892.5,63.5,2.3,13.7,447.0,925.23,727.39
2018,12,11,10,30,906.0,65.0,2.4,14.1,473.0,961.39,751.22
2018,12,11,10,45,914.0,65.5,2.55,14.45,491.5,988.26,769.13
2018,12,11,11,0,922.0,66.0,2.7,14.8,510.0,1012.12,785.06
2018,12,11,11,15,926.5,66.5,2.75,15.0,521.0,1029.31,795.92
2018,12,11,11,30,931.0,67.0,2.8,15.2,532.0,1043.14,804.67
2018,12,11,11,45,932.5,67.5,2.9,15.4,536.0,1050.45,809.66
2018,12,11,12,0,934.0,68.0,3.0,15.6,540.0,1054.22,812.46
2018,12,11,12,15,932.0,67.5,3.05,15.65,535.5,1049.49,809.63
2018,12,11,12,30,930.0,67.0,3.1,15.7,531.0,1041.22,804.63
2018,12,11,12,45,925.5,66.0,3.15,15.75,519.0,1026.28,795.2
2018,12,11,13,0,921.0,65.0,3.2,15.8,507.0,1007.98,783.61
2018,12,11,13,15,912.0,64.5,3.15,15.75,488.0,982.76,766.74
2018,12,11,13,30,903.0,64.0,3.1,15.7,469.0,954.6,747.89
2018,12,11,13,45,890.0,62.0,3.05,15.65,442.5,917.92,722.97
2018,12,11,14,0,877.0,60.0,3.0,15.6,416.0,878.9,696.24
2018,12,11,14,15,857.5,58.5,2.9,15.35,384.0,832.88,664.28
2018,12,11,14,30,838.0,57.0,2.8,15.1,352.0,793.95,637.06
2018,12,11,14,45,809.5,54.5,2.7,14.9,314.5,736.17,595.05
2018,12,11,15,0,781.0,52.0,2.6,14.7,277.0,678.21,551.93
2018,12,11,15,15,738.0,48.5,2.6,14.7,236.0,608.9,498.76
2018,12,11,15,30,695.0,45.0,2.6,14.7,195.0,541.39,444.43
2018,12,11,15,45,627.0,40.0,1.95,13.05,153.0,459.0,375.17
2018,12,11,16,0,559.0,35.0,1.3,11.4,111.0,381.48,306.68
2018,12,11,16,15,429.0,28.0,1.25,10.85,73.5,275.72,206.91
2018,12,11,16,30,299.0,21.0,1.2,10.3,36.0,177.51,0.0
2018,12,11,16,45,149.5,10.5,1.2,9.75,18.0,68.93,0.0
2018,12,11,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,7,15,83.0,10.5,1.2,9.95,15.0,42.36,0.0
2018,12,12,7,30,166.0,21.0,1.3,10.4,30.0,118.92,10.55
2018,12,12,7,45,333.5,30.5,1.4,10.85,69.5,239.18,183.21
2018,12,12,8,0,501.0,40.0,1.5,11.3,109.0,363.36,295.04
2018,12,12,8,15,512.0,49.5,1.75,11.65,141.0,407.38,336.48
2018,12,12,8,30,523.0,59.0,2.0,12.0,173.0,451.65,376.12
2018,12,12,8,45,468.5,75.0,2.25,12.35,192.0,455.88,381.28
2018,12,12,9,0,414.0,91.0,2.5,12.7,211.0,449.28,376.6
2018,12,12,9,15,467.0,97.5,2.6,13.05,249.5,516.24,430.9
2018,12,12,9,30,520.0,104.0,2.7,13.4,288.0,586.12,485.14
2018,12,12,9,45,668.0,86.5,2.8,13.75,344.5,721.74,587.53
2018,12,12,10,0,816.0,69.0,2.9,14.1,401.0,848.49,679.06
2018,12,12,10,15,853.0,66.0,2.95,14.55,432.0,901.74,714.53
2018,12,12,10,30,890.0,63.0,3.0,15.0,463.0,942.79,741.41
2018,12,12,10,45,872.5,69.5,3.05,15.4,474.5,952.86,746.52
2018,12,12,11,0,855.0,76.0,3.1,15.8,486.0,970.67,757.45
2018,12,12,11,15,890.0,70.0,3.1,16.05,505.5,997.17,774.42
2018,12,12,11,30,925.0,64.0,3.1,16.3,525.0,1032.66,797.49
2018,12,12,11,45,928.0,63.5,3.1,16.5,529.0,1040.19,801.43
2018,12,12,12,0,931.0,63.0,3.1,16.7,533.0,1044.21,803.41
2018,12,12,12,15,926.0,64.5,3.1,16.75,529.0,1039.31,799.97
2018,12,12,12,30,921.0,66.0,3.1,16.8,525.0,1030.92,794.41
2018,12,12,12,45,911.5,67.0,3.1,16.9,512.5,1013.93,782.98
2018,12,12,13,0,902.0,68.0,3.1,17.0,500.0,993.74,769.54
2018,12,12,13,15,893.0,67.0,3.1,16.85,481.0,968.27,753.24
2018,12,12,13,30,884.0,66.0,3.1,16.7,462.0,939.93,734.94
2018,12,12,13,45,870.5,65.0,3.05,16.6,436.5,904.74,711.19
2018,12,12,14,0,857.0,64.0,3.0,16.5,411.0,877.07,692.71
2018,12,12,14,15,837.5,61.5,2.85,16.2,379.0,829.74,659.58
2018,12,12,14,30,818.0,59.0,2.7,15.9,347.0,780.98,625.04
2018,12,12,14,45,772.5,58.5,2.6,15.65,307.0,713.0,575.66
2018,12,12,15,0,727.0,58.0,2.5,15.4,267.0,645.95,525.76
2018,12,12,15,15,670.5,54.0,2.5,15.4,224.5,568.5,466.18
2018,12,12,15,30,614.0,50.0,2.5,15.4,182.0,499.81,410.21
2018,12,12,15,45,539.0,44.5,1.8,13.7,142.0,416.66,340.41
2018,12,12,16,0,464.0,39.0,1.1,12.0,102.0,339.63,272.76
2018,12,12,16,15,369.0,30.0,1.1,11.45,68.5,255.7,191.75
2018,12,12,16,30,274.0,21.0,1.1,10.9,35.0,166.86,0.0
2018,12,12,16,45,137.0,10.5,1.1,10.35,17.5,64.11,0.0
2018,12,12,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,13,7,15,140.5,10.5,1.4,5.95,18.0,65.81,0.0
2018,12,13,7,30,281.0,21.0,1.5,6.8,36.0,171.18,0.0
2018,12,13,7,45,410.0,28.0,1.65,7.7,72.5,275.76,212.07
2018,12,13,8,0,539.0,35.0,1.8,8.6,109.0,372.33,305.44
2018,12,13,8,15,608.0,40.5,1.9,9.25,150.5,450.05,374.47
2018,12,13,8,30,677.0,46.0,2.0,9.9,192.0,532.88,444.59
2018,12,13,8,45,720.5,49.0,2.15,10.55,232.0,599.38,498.1
2018,12,13,9,0,764.0,52.0,2.3,11.2,272.0,667.66,550.53
2018,12,13,9,15,792.5,54.5,2.3,11.85,309.0,724.83,591.87
2018,12,13,9,30,821.0,57.0,2.3,12.5,346.0,781.85,631.78
2018,12,13,9,45,840.5,59.0,2.3,13.1,377.5,820.69,657.4
2018,12,13,10,0,860.0,61.0,2.3,13.7,409.0,866.71,687.74
2018,12,13,10,15,873.0,62.0,2.35,14.35,434.5,903.67,711.31
2018,12,13,10,30,886.0,63.0,2.4,15.0,460.0,938.35,733.04
2018,12,13,10,45,893.5,64.0,2.45,15.6,478.0,965.17,749.27
2018,12,13,11,0,901.0,65.0,2.5,16.2,496.0,989.06,763.5
2018,12,13,11,15,905.5,65.5,2.5,16.55,507.5,1006.17,773.33
2018,12,13,11,30,910.0,66.0,2.5,16.9,519.0,1019.99,781.07
2018,12,13,11,45,911.0,66.5,2.45,17.25,522.5,1026.9,783.73
2018,12,13,12,0,912.0,67.0,2.4,17.6,526.0,1030.33,784.28
2018,12,13,12,15,907.0,67.5,2.4,17.8,521.5,1024.2,779.61
2018,12,13,12,30,902.0,68.0,2.4,18.0,517.0,1014.64,772.93
2018,12,13,12,45,893.0,69.0,2.4,18.2,505.0,998.43,761.94
2018,12,13,13,0,884.0,70.0,2.4,18.4,493.0,979.08,749.02
2018,12,13,13,15,874.5,69.0,2.4,18.45,474.0,953.55,732.4
2018,12,13,13,30,865.0,68.0,2.4,18.5,455.0,925.22,713.9
2018,12,13,13,45,850.5,66.5,2.35,18.55,429.5,899.34,696.6
2018,12,13,14,0,836.0,65.0,2.3,18.6,404.0,860.37,670.02
2018,12,13,14,15,815.0,63.5,2.1,18.35,372.5,813.79,637.31
2018,12,13,14,30,794.0,62.0,1.9,18.1,341.0,765.87,603.24
2018,12,13,14,45,763.5,59.5,1.7,17.85,304.5,708.11,561.38
2018,12,13,15,0,733.0,57.0,1.5,17.6,268.0,650.35,518.62
2018,12,13,15,15,688.5,53.0,1.5,17.6,228.0,581.23,467.05
2018,12,13,15,30,644.0,49.0,1.5,17.6,188.0,514.04,414.23
2018,12,13,15,45,574.0,43.0,1.25,15.9,147.0,437.4,351.92
2018,12,13,16,0,504.0,37.0,1.0,14.2,106.0,361.08,286.96
2018,12,13,16,15,378.5,29.0,1.05,13.75,70.0,260.48,193.98
2018,12,13,16,30,253.0,21.0,1.1,13.3,34.0,157.99,0.0
2018,12,13,16,45,126.5,10.5,1.2,12.8,17.0,60.06,0.0
2018,12,13,17,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,14,7,15,10.5,8.5,2.8,11.6,9.0,10.97,0.0
2018,12,14,7,30,21.0,17.0,2.9,11.8,18.0,30.56,0.0
2018,12,14,7,45,23.5,33.0,3.0,12.05,35.0,48.78,32.69
2018,12,14,8,0,26.0,49.0,3.1,12.3,52.0,67.76,51.43
2018,12,14,8,15,40.0,65.0,3.2,12.5,72.5,93.53,74.55
2018,12,14,8,30,54.0,81.0,3.3,12.7,93.0,120.57,98.56
2018,12,14,8,45,41.0,80.5,3.45,12.95,90.5,107.26,87.45
2018,12,14,9,0,28.0,80.0,3.6,13.2,88.0,95.28,77.06
2018,12,14,9,15,14.0,61.0,3.65,13.4,65.0,63.03,49.08
2018,12,14,9,30,0.0,42.0,3.7,13.6,42.0,32.08,21.97
2018,12,14,9,45,1.0,63.0,3.8,13.75,63.5,49.15,36.57
2018,12,14,10,0,2.0,84.0,3.9,13.9,85.0,67.41,52.06
2018,12,14,10,15,43.0,123.5,3.95,14.0,142.5,155.35,127.77
2018,12,14,10,30,84.0,163.0,4.0,14.1,200.0,240.79,199.7
2018,12,14,10,45,119.0,174.5,4.05,14.2,230.0,310.5,257.27
2018,12,14,11,0,154.0,186.0,4.1,14.3,260.0,360.74,298.52
2018,12,14,11,15,253.5,192.5,4.1,14.35,317.0,493.67,406.46
2018,12,14,11,30,353.0,199.0,4.1,14.4,374.0,604.7,494.43
2018,12,14,11,45,252.0,206.0,4.1,14.45,331.5,512.98,419.68
2018,12,14,12,0,151.0,213.0,4.1,14.5,289.0,395.3,324.21
2018,12,14,12,15,153.5,218.0,4.05,14.55,294.5,404.21,331.61
2018,12,14,12,30,156.0,223.0,4.0,14.6,300.0,412.86,338.4
2018,12,14,12,45,159.0,215.5,3.95,14.65,292.5,405.25,332.6
2018,12,14,13,0,162.0,208.0,3.9,14.7,285.0,397.27,326.59
2018,12,14,13,15,187.5,196.5,3.75,14.7,282.5,405.48,334.29
2018,12,14,13,30,213.0,185.0,3.6,14.7,280.0,412.35,340.82
2018,12,14,13,45,260.0,166.5,3.5,14.75,276.0,449.7,371.91
2018,12,14,14,0,307.0,148.0,3.4,14.8,272.0,461.81,383.03
2018,12,14,14,15,276.0,142.0,3.1,14.7,247.0,418.87,348.07
2018,12,14,14,30,245.0,136.0,2.8,14.6,222.0,377.4,314.15
2018,12,14,14,45,232.0,123.0,2.45,14.45,197.5,342.8,285.92
2018,12,14,15,0,219.0,110.0,2.1,14.3,173.0,308.8,257.67
2018,12,14,15,15,221.5,93.0,2.1,14.3,148.5,281.07,234.64
2018,12,14,15,30,224.0,76.0,2.1,14.3,124.0,252.62,210.15
2018,12,14,15,45,220.5,60.5,1.55,13.55,99.5,236.56,194.55
2018,12,14,16,0,217.0,45.0,1.0,12.8,75.0,204.96,165.0
2018,12,14,16,15,144.5,32.0,1.0,12.4,49.0,141.67,105.51
2018,12,14,16,30,72.0,19.0,1.0,12.0,23.0,63.79,0.0
2018,12,14,16,45,36.0,9.5,1.0,11.6,11.5,22.28,0.0
2018,12,14,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,15,7,15,63.0,9.5,1.5,8.4,12.5,33.1,0.0
2018,12,15,7,30,126.0,19.0,1.6,8.7,25.0,95.56,0.0
2018,12,15,7,45,210.5,31.5,1.65,9.0,54.0,174.77,130.87
2018,12,15,8,0,295.0,44.0,1.7,9.3,83.0,246.95,202.2
2018,12,15,8,15,473.5,45.5,1.7,9.7,134.0,377.01,314.25
2018,12,15,8,30,652.0,47.0,1.7,10.1,185.0,515.36,429.27
2018,12,15,8,45,702.0,49.5,1.7,10.5,225.5,584.88,484.6
2018,12,15,9,0,752.0,52.0,1.7,10.9,266.0,656.67,539.1
2018,12,15,9,15,750.0,59.5,1.65,11.5,296.5,695.59,566.12
2018,12,15,9,30,748.0,67.0,1.6,12.1,327.0,732.11,590.62
2018,12,15,9,45,633.0,94.5,1.6,12.7,328.5,698.97,563.7
2018,12,15,10,0,518.0,122.0,1.6,13.3,330.0,640.13,518.17
2018,12,15,10,15,501.5,134.5,1.6,14.0,346.5,655.28,527.93
2018,12,15,10,30,485.0,147.0,1.6,14.7,363.0,667.7,534.73
2018,12,15,10,45,608.5,124.0,1.6,15.35,406.5,780.83,614.87
2018,12,15,11,0,732.0,101.0,1.6,16.0,450.0,886.42,685.48
2018,12,15,11,15,816.5,84.5,1.55,16.35,482.0,953.69,727.91
2018,12,15,11,30,901.0,68.0,1.5,16.7,514.0,1013.12,764.51
2018,12,15,11,45,868.5,75.5,1.4,17.1,508.5,995.62,749.1
2018,12,15,12,0,836.0,83.0,1.3,17.5,503.0,986.71,740.56
2018,12,15,12,15,616.5,131.0,1.2,17.65,439.5,828.62,632.68
2018,12,15,12,30,397.0,179.0,1.1,17.8,376.0,649.33,505.19
2018,12,15,12,45,396.0,172.0,1.0,17.95,365.0,636.03,496.75
2018,12,15,13,0,395.0,165.0,0.9,18.1,354.0,621.07,485.39
2018,12,15,13,15,592.0,120.5,0.9,18.1,391.5,762.48,588.21
2018,12,15,13,30,789.0,76.0,0.9,18.1,429.0,875.63,664.39
2018,12,15,13,45,753.0,78.0,0.9,18.15,399.5,825.25,629.48
2018,12,15,14,0,717.0,80.0,0.9,18.2,370.0,779.52,599.54
2018,12,15,14,15,712.5,74.5,0.85,18.0,344.0,740.21,573.37
2018,12,15,14,30,708.0,69.0,0.8,17.8,318.0,704.63,549.31
2018,12,15,14,45,666.0,67.0,0.8,17.6,281.5,646.75,509.23
2018,12,15,15,0,624.0,65.0,0.8,17.4,245.0,585.04,465.3
2018,12,15,15,15,565.5,61.5,0.8,17.4,206.5,511.25,410.14
2018,12,15,15,30,507.0,58.0,0.8,17.4,168.0,440.88,354.4
2018,12,15,15,45,448.0,49.0,0.75,16.15,131.0,368.2,296.02
2018,12,15,16,0,389.0,40.0,0.7,14.9,94.0,300.54,238.82
2018,12,15,16,15,293.0,30.0,0.75,14.4,62.5,218.56,163.06
2018,12,15,16,30,197.0,20.0,0.8,13.9,31.0,133.03,5.06
2018,12,15,16,45,98.5,10.0,0.85,13.45,15.5,48.56,0.0
2018,12,15,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,7,15,43.5,8.5,1.5,9.7,10.5,24.32,0.0
2018,12,16,7,30,87.0,17.0,1.8,10.3,21.0,74.06,0.0
2018,12,16,7,45,129.5,32.0,2.05,10.9,45.0,121.73,88.43
2018,12,16,8,0,172.0,47.0,2.3,11.5,69.0,168.8,136.38
2018,12,16,8,15,205.0,61.5,2.45,12.0,97.5,213.51,177.08
2018,12,16,8,30,238.0,76.0,2.6,12.5,126.0,261.35,219.28
2018,12,16,8,45,260.0,87.5,2.75,12.95,152.5,300.05,252.86
2018,12,16,9,0,282.0,99.0,2.9,13.4,179.0,340.49,286.99
2018,12,16,9,15,213.5,116.5,3.0,13.9,181.5,318.85,267.48
2018,12,16,9,30,145.0,134.0,3.1,14.4,184.0,273.06,227.94
2018,12,16,9,45,96.5,144.0,3.25,14.95,178.5,246.55,204.23
2018,12,16,10,0,48.0,154.0,3.4,15.5,173.0,197.79,161.95
2018,12,16,10,15,78.5,170.5,3.45,15.85,204.0,245.71,202.02
2018,12,16,10,30,109.0,187.0,3.5,16.2,235.0,316.35,259.38
2018,12,16,10,45,75.5,165.0,3.5,16.5,199.0,235.38,192.46
2018,12,16,11,0,42.0,143.0,3.5,16.8,163.0,176.63,143.11
2018,12,16,11,15,27.5,149.0,3.5,16.95,162.0,168.98,136.06
2018,12,16,11,30,13.0,155.0,3.5,17.1,161.0,144.64,115.27
2018,12,16,11,45,19.0,163.5,3.45,17.25,173.0,159.3,127.48
2018,12,16,12,0,25.0,172.0,3.4,17.4,185.0,192.91,154.97
2018,12,16,12,15,40.0,160.0,3.25,17.3,180.0,194.07,156.65
2018,12,16,12,30,55.0,148.0,3.1,17.2,175.0,195.46,158.61
2018,12,16,12,45,112.0,166.0,2.95,17.15,220.0,295.27,241.24
2018,12,16,13,0,169.0,184.0,2.8,17.1,265.0,373.42,304.74
2018,12,16,13,15,183.5,183.5,2.75,16.95,268.5,385.07,314.35
2018,12,16,13,30,198.0,183.0,2.7,16.8,272.0,395.9,323.61
2018,12,16,13,45,174.0,178.0,2.65,16.7,253.0,364.22,298.18
2018,12,16,14,0,150.0,173.0,2.6,16.6,234.0,333.62,273.57
2018,12,16,14,15,103.5,149.5,2.45,16.35,190.0,260.01,213.57
2018,12,16,14,30,57.0,126.0,2.3,16.1,146.0,172.38,141.01
2018,12,16,14,45,99.0,115.5,2.2,15.85,146.0,209.96,173.7
2018,12,16,15,0,141.0,105.0,2.1,15.6,146.0,227.32,188.99
2018,12,16,15,15,125.5,94.5,2.1,15.6,127.0,200.19,165.67
2018,12,16,15,30,110.0,84.0,2.1,15.6,108.0,174.83,143.48
2018,12,16,15,45,89.5,67.0,2.0,14.9,84.0,138.33,111.87
2018,12,16,16,0,69.0,50.0,1.9,14.2,60.0,103.52,81.17
2018,12,16,16,15,51.0,33.5,2.0,14.05,39.5,72.25,51.58
2018,12,16,16,30,33.0,17.0,2.1,13.9,19.0,36.14,0.0
2018,12,16,16,45,16.5,8.5,2.15,13.75,9.5,13.53,0.0
2018,12,16,17,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,7,15,104.5,9.5,1.5,10.1,14.0,49.68,0.0
2018,12,17,7,30,209.0,19.0,1.7,10.4,28.0,131.94,0.0
2018,12,17,7,45,352.0,27.5,1.9,10.7,64.0,243.07,178.02
2018,12,17,8,0,495.0,36.0,2.1,11.0,100.0,351.81,285.11
2018,12,17,8,15,571.5,41.5,2.1,11.2,141.0,424.63,351.04
2018,12,17,8,30,648.0,47.0,2.1,11.4,182.0,510.66,424.34
2018,12,17,8,45,697.5,50.0,2.15,11.55,222.5,580.27,481.33
2018,12,17,9,0,747.0,53.0,2.2,11.7,263.0,652.15,537.19
2018,12,17,9,15,773.0,56.5,2.2,12.05,299.5,708.1,578.41
2018,12,17,9,30,799.0,60.0,2.2,12.4,336.0,763.82,618.26
2018,12,17,9,45,815.0,63.5,2.2,12.7,367.5,810.37,650.41
2018,12,17,10,0,831.0,67.0,2.2,13.0,399.0,855.35,680.81
2018,12,17,10,15,847.0,68.0,2.2,13.35,425.0,895.23,706.89
2018,12,17,10,30,863.0,69.0,2.2,13.7,451.0,932.96,731.13
2018,12,17,10,45,874.0,69.5,2.15,14.05,470.5,951.57,741.27
2018,12,17,11,0,885.0,70.0,2.1,14.4,490.0,978.25,757.14
2018,12,17,11,15,782.0,96.0,2.1,14.55,473.5,932.45,724.2
2018,12,17,11,30,679.0,122.0,2.1,14.7,457.0,876.52,684.81
2018,12,17,11,45,789.0,97.0,2.1,14.85,489.5,954.1,738.77
2018,12,17,12,0,899.0,72.0,2.1,15.0,522.0,1023.73,784.85
2018,12,17,12,15,896.0,72.0,2.1,15.0,518.0,1019.41,781.16
2018,12,17,12,30,893.0,72.0,2.1,15.0,514.0,1011.69,776.24
2018,12,17,12,45,881.0,72.5,2.1,15.0,501.0,992.31,763.59
2018,12,17,13,0,869.0,73.0,2.1,15.0,488.0,969.88,749.07
2018,12,17,13,15,768.5,89.0,2.1,15.0,446.0,889.4,694.22
2018,12,17,13,30,668.0,105.0,2.1,15.0,404.0,804.38,635.5
2018,12,17,13,45,570.5,115.5,2.15,15.0,361.0,708.85,567.91
2018,12,17,14,0,473.0,126.0,2.2,15.0,318.0,607.61,493.88
2018,12,17,14,15,413.5,123.5,2.15,14.9,282.0,537.76,440.62
2018,12,17,14,30,354.0,121.0,2.1,14.8,246.0,470.39,387.83
2018,12,17,14,45,228.0,113.0,2.05,14.7,190.5,327.22,272.24
2018,12,17,15,0,102.0,105.0,2.0,14.6,135.0,197.86,163.9
2018,12,17,15,15,93.5,94.0,2.0,14.6,118.5,176.68,146.06
2018,12,17,15,30,85.0,83.0,2.0,14.6,102.0,156.62,128.43
2018,12,17,15,45,67.5,66.5,1.5,13.45,79.5,123.83,100.0
2018,12,17,16,0,50.0,50.0,1.0,12.3,57.0,92.54,72.39
2018,12,17,16,15,36.5,34.0,1.0,11.85,38.0,65.44,46.71
2018,12,17,16,30,23.0,18.0,1.0,11.4,19.0,33.1,0.47
2018,12,17,16,45,11.5,9.0,1.05,10.95,9.5,11.87,0.0
2018,12,17,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
